ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 00:00,2,0.000,ALERT,213.74,304.18,60.007,1449637203,"201051344000645","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,308084.8,308084.8,5658,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637206,5543.00
12/09/2015 00:00,2,0.000,ALERT,212.38,301.47,59.928,1449637203,"274151322000085","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,581682.9,581682.9,225,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449637207,5544.00
12/09/2015 00:00,2,0.000,ALERT,213.74,304.18,59.975,1449637203,"201051344000633","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,300927.1,300927.1,5659,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637209,5545.00
12/09/2015 00:00,2,0.000,ALERT,213.29,304.18,59.970,1449637203,"201051344000469","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,301823.0,301823.0,5664,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637211,5546.00
12/09/2015 00:00,2,0.000,ALERT,212.16,302.07,60.018,1449637203,"201051344000646","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,306783.9,306783.9,10315,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637213,5547.00
12/09/2015 00:00,2,0.000,ALERT,212.16,302.07,59.975,1449637203,"274151322000052","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,589216.2,589216.2,225,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449637214,5548.00
12/09/2015 00:00,2,0.000,ALERT,212.83,302.37,59.975,1449637203,"201051344000585","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,311391.6,311391.6,10323,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637216,5549.00
12/09/2015 00:00,2,0.000,ALERT,212.38,302.68,59.975,1449637203,"201051344001230","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,309907.2,309907.2,10344,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637218,5550.00
12/09/2015 00:00,2,0.000,ALERT,213.06,303.28,59.975,1449637203,"201051344000582","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,304687.0,304687.0,10316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637220,5551.00
12/09/2015 00:00,2,0.000,ALERT,212.16,302.37,59.970,1449637203,"201051344000955","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,313494.4,313494.4,10313,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637222,5552.00
12/09/2015 00:00,2,0.000,ALERT,212.38,301.17,60.012,1449637203,"274151322000094","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,475199.2,475199.2,228,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637223,5553.00
12/09/2015 00:00,2,0.000,ALERT,213.29,305.38,59.949,1449637203,"201051344000579","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,315418.1,315418.1,5657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637225,5554.00
12/09/2015 00:00,2,0.000,ALERT,212.38,302.98,59.975,1449637203,"201051344000890","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,312102.6,312102.6,10324,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449637227,5555.00
12/09/2015 00:00,2,0.000,ALERT,212.61,302.07,59.981,1449637203,"201051344000438","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,313808.4,313808.4,10319,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637229,5556.00
12/09/2015 00:00,2,0.000,ALERT,213.06,301.77,59.986,1449637203,"201051344000417","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,307939.7,307939.7,10321,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449637230,5557.00
12/09/2015 00:00,2,0.000,ALERT,212.61,302.07,59.975,1449637203,"274151322000083","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,583736.7,583736.7,225,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637232,5558.00
12/09/2015 00:00,2,0.000,ALERT,212.83,302.37,59.981,1449637203,"274151322000076","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,619974.0,619974.0,225,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637234,5559.00
12/09/2015 00:00,2,0.000,ALERT,213.29,305.38,59.981,1449637203,"201051344000868","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,299610.2,299610.2,5656,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637236,5560.00
12/09/2015 00:00,2,0.000,ALERT,212.38,303.28,59.949,1449637203,"274151322000095","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,612936.8,612936.8,225,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637238,5561.00
12/09/2015 00:00,2,0.000,ALERT,213.06,304.18,59.986,1449637203,"201051344000988","219011344069620",0.00,5.50,0,299.67,305.98,0.0,0.0,0.000,299985.0,299985.0,5656,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637240,5562.00
12/09/2015 00:00,2,0.000,ALERT,212.38,301.47,59.986,1449637203,"201051344001025","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,311892.0,311892.0,10319,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637241,5563.00
12/09/2015 00:00,2,0.000,ALERT,213.06,304.48,59.965,1449637203,"201051344000458","219011344069620",0.00,6.30,0,302.07,306.88,0.0,0.0,0.000,309761.2,309761.2,5656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637243,5564.00
12/09/2015 00:00,2,0.000,ALERT,213.96,304.48,60.002,1449637203,"201051344000853","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,306684.0,306684.0,5659,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637245,5565.00
12/09/2015 00:00,2,0.000,ALERT,213.06,302.68,59.986,1449637203,"201051344000685","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,313518.8,313518.8,10327,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449637247,5566.00
12/09/2015 00:00,2,0.000,ALERT,212.83,301.77,59.991,1449637203,"201051344000917","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,311225.6,311225.6,10335,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637249,5567.00
12/09/2015 00:00,2,0.000,ALERT,213.06,302.98,60.002,1449637203,"201051344001145","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,314312.1,314312.1,10340,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449637251,5568.00
12/09/2015 00:00,2,0.000,ALERT,212.61,301.77,59.996,1449637203,"201051344000651","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,308350.6,308350.6,10322,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637253,5569.00
12/09/2015 00:00,2,0.000,ALERT,212.16,302.07,59.996,1449637203,"274151322000088","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,566855.8,566855.8,225,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449637254,5570.00
12/09/2015 00:00,2,0.000,ALERT,213.06,301.47,60.002,1449637203,"274151322000068","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,475080.9,475080.9,228,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637256,5571.00
12/09/2015 00:00,2,0.000,ALERT,212.38,302.68,59.991,1449637203,"201051344001135","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,305027.0,305027.0,10314,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637258,5572.00
12/09/2015 00:00,2,0.000,ALERT,213.06,305.08,60.002,1449637203,"201051344000594","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,310938.5,310938.5,5658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637260,5573.00
12/09/2015 00:00,2,0.000,ALERT,212.61,302.07,59.986,1449637203,"201051344001203","219011344069620",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,311286.3,311286.3,10324,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449637262,5574.00
12/09/2015 00:00,2,0.000,ALERT,212.16,302.07,60.002,1449637203,"274151322000054","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,578928.8,578928.8,225,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637263,5575.00
12/09/2015 00:00,2,0.000,ALERT,213.74,304.48,60.028,1449637203,"201051344000867","219011344069620",0.00,6.00,0,302.07,307.18,0.0,0.0,0.000,300068.4,300068.4,5654,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637265,5576.00
12/09/2015 00:00,2,0.000,ALERT,212.61,302.68,60.028,1449637203,"201051344001093","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,309356.2,309356.2,10336,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449637267,5577.00
12/09/2015 00:00,2,0.000,ALERT,213.29,304.78,59.970,1449637203,"201051344000900","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,313160.8,313160.8,5664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637269,5578.00
12/09/2015 00:00,2,0.000,ALERT,213.51,304.18,60.002,1449637203,"201051344000648","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,306852.1,306852.1,5652,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637270,5579.00
12/09/2015 00:00,2,0.000,ALERT,213.29,305.38,59.996,1449637203,"201051344000569","219011344069620",0.00,5.50,0,303.28,306.88,0.0,0.0,0.000,314457.9,314457.9,5656,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637272,5580.00
12/09/2015 00:00,2,0.000,ALERT,213.29,304.78,59.991,1449637203,"201051344000983","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,309783.6,309783.6,5657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637274,5581.00
12/09/2015 00:00,2,0.000,ALERT,213.29,304.48,59.991,1449637203,"201051344001158","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,305347.3,305347.3,5654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449637276,5582.00
12/09/2015 00:00,2,0.000,ALERT,213.96,305.38,59.996,1449637203,"201051344000576","219011344069620",0.00,5.00,0,302.68,306.28,0.0,0.0,0.000,307316.6,307316.6,5658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637278,5583.00
12/09/2015 00:00,2,0.000,ALERT,212.38,301.77,59.986,1449637203,"274151322000087","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,554463.9,554463.9,231,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449637279,5584.00
12/09/2015 00:15,2,0.000,ALERT,214.41,305.98,60.007,1449638103,"201051344000645","219011344069620",0.00,5.50,0,302.37,307.18,0.0,0.0,0.000,308084.8,308084.8,5660,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449638105,5585.00
12/09/2015 00:15,2,0.000,ALERT,213.06,302.68,60.028,1449638103,"274151322000085","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,581682.9,581682.9,227,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638107,5586.00
12/09/2015 00:15,2,0.000,ALERT,214.64,305.68,60.028,1449638103,"201051344000633","219011344069620",0.00,5.00,0,300.57,306.58,0.0,0.0,0.000,300927.1,300927.1,5661,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638109,5587.00
12/09/2015 00:15,2,0.000,ALERT,214.19,305.98,60.028,1449638103,"201051344000469","219011344069620",0.00,4.50,0,301.47,306.88,0.0,0.0,0.000,301823.0,301823.0,5666,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638111,5588.00
12/09/2015 00:15,2,0.000,ALERT,212.83,302.98,60.039,1449638103,"201051344000646","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,306783.9,306783.9,10317,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449638113,5589.00
12/09/2015 00:15,2,0.000,ALERT,212.83,302.98,60.007,1449638103,"274151322000052","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,589216.2,589216.2,227,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638115,5590.00
12/09/2015 00:15,2,0.000,ALERT,213.29,303.28,60.007,1449638103,"201051344000585","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,311391.6,311391.6,10325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638116,5591.00
12/09/2015 00:15,2,0.000,ALERT,213.06,303.58,60.007,1449638103,"201051344001230","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,309907.2,309907.2,10346,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638118,5592.00
12/09/2015 00:15,2,0.000,ALERT,213.51,303.88,60.023,1449638103,"201051344000582","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,304687.0,304687.0,10318,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638120,5593.00
12/09/2015 00:15,2,0.000,ALERT,212.61,303.28,60.034,1449638103,"201051344000955","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,313494.4,313494.4,10315,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638122,5594.00
12/09/2015 00:15,2,0.000,ALERT,212.83,302.07,59.996,1449638103,"274151322000094","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,475199.2,475199.2,230,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638123,5595.00
12/09/2015 00:15,2,0.000,ALERT,213.96,306.58,60.012,1449638103,"201051344000579","219011344069620",0.00,5.50,0,303.28,308.09,0.0,0.0,0.000,315418.1,315418.1,5659,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638125,5596.00
12/09/2015 00:15,2,0.000,ALERT,212.83,303.28,60.002,1449638103,"201051344000890","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,312102.6,312102.6,10326,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638127,5597.00
12/09/2015 00:15,2,0.000,ALERT,213.06,302.68,60.007,1449638103,"201051344000438","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,313808.4,313808.4,10321,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449638129,5598.00
12/09/2015 00:15,2,0.000,ALERT,213.29,302.37,60.002,1449638103,"201051344000417","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,307939.7,307939.7,10323,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449638131,5599.00
12/09/2015 00:15,2,0.000,ALERT,213.29,302.98,60.002,1449638103,"274151322000083","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,583736.7,583736.7,227,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638132,5600.00
12/09/2015 00:15,2,0.000,ALERT,213.74,302.68,60.002,1449638103,"274151322000076","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,619974.0,619974.0,227,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638134,5601.00
12/09/2015 00:15,2,0.000,ALERT,214.19,306.88,60.018,1449638103,"201051344000868","219011344069620",0.00,5.00,0,302.98,308.39,0.0,0.0,0.000,299610.2,299610.2,5658,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638136,5602.00
12/09/2015 00:15,2,0.000,ALERT,213.06,303.88,59.996,1449638103,"274151322000095","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,612936.8,612936.8,227,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449638138,5603.00
12/09/2015 00:15,2,0.000,ALERT,213.74,305.68,60.012,1449638103,"201051344000988","219011344069620",0.00,5.50,0,299.97,306.88,0.0,0.0,0.000,299985.0,299985.0,5658,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638140,5604.00
12/09/2015 00:15,2,0.000,ALERT,212.83,302.37,60.018,1449638103,"201051344001025","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,311892.0,311892.0,10321,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638141,5605.00
12/09/2015 00:15,2,0.000,ALERT,213.96,306.28,60.012,1449638103,"201051344000458","219011344069620",0.00,6.30,0,302.37,307.78,0.0,0.0,0.000,309761.2,309761.2,5658,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449638143,5606.00
12/09/2015 00:15,2,0.000,ALERT,214.64,305.98,60.007,1449638103,"201051344000853","219011344069620",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,306684.0,306684.0,5661,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638145,5607.00
12/09/2015 00:15,2,0.000,ALERT,213.51,303.58,60.007,1449638103,"201051344000685","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,313518.8,313518.8,10329,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638147,5608.00
12/09/2015 00:15,2,0.000,ALERT,213.06,302.68,60.007,1449638103,"201051344000917","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,311225.6,311225.6,10337,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638149,5609.00
12/09/2015 00:15,2,0.000,ALERT,213.29,303.28,60.007,1449638103,"201051344001145","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,314312.1,314312.1,10342,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638150,5610.00
12/09/2015 00:15,2,0.000,ALERT,213.29,302.68,60.012,1449638103,"201051344000651","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,308350.6,308350.6,10324,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638152,5611.00
12/09/2015 00:15,2,0.000,ALERT,212.61,302.68,59.996,1449638103,"274151322000088","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,566855.8,566855.8,227,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638154,5612.00
12/09/2015 00:15,2,0.000,ALERT,213.74,302.07,60.002,1449638103,"274151322000068","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,475080.9,475080.9,230,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638156,5613.00
12/09/2015 00:15,2,0.000,ALERT,212.83,302.98,59.996,1449638103,"201051344001135","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,305027.0,305027.0,10316,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638158,5614.00
12/09/2015 00:15,2,0.000,ALERT,213.74,306.88,59.996,1449638103,"201051344000594","219011344069620",0.00,5.00,0,302.07,307.78,0.0,0.0,0.000,310938.5,310938.5,5660,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449638159,5615.00
12/09/2015 00:15,2,0.000,ALERT,213.29,302.98,59.965,1449638103,"201051344001203","219011344069620",0.00,5.00,0,299.67,305.98,0.0,0.0,0.000,311286.3,311286.3,10326,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449638161,5616.00
12/09/2015 00:15,2,0.000,ALERT,212.83,302.98,59.981,1449638103,"274151322000054","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,578928.8,578928.8,227,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638163,5617.00
12/09/2015 00:15,2,0.000,ALERT,214.19,305.68,60.002,1449638103,"201051344000867","219011344069620",0.00,6.00,0,302.07,307.78,0.0,0.0,0.000,300068.4,300068.4,5656,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638165,5618.00
12/09/2015 00:15,2,0.000,ALERT,213.06,302.98,59.996,1449638103,"201051344001093","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,309356.2,309356.2,10338,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638167,5619.00
12/09/2015 00:15,2,0.000,ALERT,213.96,305.98,60.034,1449638103,"201051344000900","219011344069620",0.00,5.00,0,302.07,307.18,0.0,0.0,0.000,313160.8,313160.8,5666,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638168,5620.00
12/09/2015 00:15,2,0.000,ALERT,213.96,305.08,59.949,1449638103,"201051344000648","219011344069620",0.00,4.00,0,301.77,307.48,0.0,0.0,0.000,306852.1,306852.1,5654,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638170,5621.00
12/09/2015 00:15,2,0.000,ALERT,213.96,306.28,59.954,1449638103,"201051344000569","219011344069620",0.00,5.00,0,302.98,308.39,0.0,0.0,0.000,314457.9,314457.9,5658,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638172,5622.00
12/09/2015 00:15,2,0.000,ALERT,213.74,305.68,59.996,1449638103,"201051344000983","219011344069620",0.00,5.50,0,302.68,307.78,0.0,0.0,0.000,309783.6,309783.6,5659,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449638174,5623.00
12/09/2015 00:15,2,0.000,ALERT,213.96,305.68,60.007,1449638103,"201051344001158","219011344069620",0.00,4.50,0,301.77,307.18,0.0,0.0,0.000,305347.3,305347.3,5656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449638176,5624.00
12/09/2015 00:15,2,0.000,ALERT,214.41,306.58,59.996,1449638103,"201051344000576","219011344069620",0.00,5.00,0,302.37,307.78,0.0,0.0,0.000,307316.6,307316.6,5660,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449638178,5625.00
12/09/2015 00:15,2,0.000,ALERT,213.06,301.47,59.996,1449638103,"274151322000087","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,554463.9,554463.9,233,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449638180,5626.00
12/09/2015 00:30,2,0.000,ALERT,213.96,305.08,59.981,1449639004,"201051344000645","219011344069620",0.00,5.50,0,303.88,307.78,0.0,0.0,0.000,308084.8,308084.8,5662,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639006,5627.00
12/09/2015 00:30,2,0.000,ALERT,212.83,302.37,59.986,1449639004,"274151322000085","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,581682.9,581682.9,229,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639007,5628.00
12/09/2015 00:30,2,0.000,ALERT,214.19,304.78,59.975,1449639004,"201051344000633","219011344069620",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,300927.1,300927.1,5663,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639009,5629.00
12/09/2015 00:30,2,0.000,ALERT,213.74,305.08,59.981,1449639004,"201051344000469","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,301823.0,301823.0,5668,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639011,5630.00
12/09/2015 00:30,2,0.000,ALERT,213.06,303.58,59.981,1449639004,"201051344000646","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,306783.9,306783.9,10319,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639013,5631.00
12/09/2015 00:30,2,0.000,ALERT,212.38,302.68,60.018,1449639004,"274151322000052","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,589216.2,589216.2,229,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639014,5632.00
12/09/2015 00:30,2,0.000,ALERT,213.51,303.88,59.986,1449639004,"201051344000585","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,311391.6,311391.6,10327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639016,5633.00
12/09/2015 00:30,2,0.000,ALERT,213.29,304.18,59.981,1449639004,"201051344001230","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,309907.2,309907.2,10348,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639018,5634.00
12/09/2015 00:30,2,0.000,ALERT,213.74,304.18,59.975,1449639004,"201051344000582","219011344069620",0.00,5.00,0,302.07,305.38,0.0,0.0,0.000,304687.0,304687.0,10320,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639020,5635.00
12/09/2015 00:30,2,0.000,ALERT,212.83,303.58,60.023,1449639004,"201051344000955","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,313494.4,313494.4,10317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639022,5636.00
12/09/2015 00:30,2,0.000,ALERT,212.83,302.07,59.965,1449639004,"274151322000094","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,475199.2,475199.2,232,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639023,5637.00
12/09/2015 00:30,2,0.000,ALERT,213.51,305.68,59.986,1449639004,"201051344000579","219011344069620",0.00,5.50,0,304.48,308.39,0.0,0.0,0.000,315418.1,315418.1,5661,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639025,5638.00
12/09/2015 00:30,2,0.000,ALERT,213.06,303.88,59.981,1449639004,"201051344000890","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,312102.6,312102.6,10328,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639027,5639.00
12/09/2015 00:30,2,0.000,ALERT,213.51,303.58,59.938,1449639004,"201051344000438","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,313808.4,313808.4,10323,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639029,5640.00
12/09/2015 00:30,2,0.000,ALERT,213.29,302.98,60.002,1449639004,"201051344000417","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,307939.7,307939.7,10325,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639031,5641.00
12/09/2015 00:30,2,0.000,ALERT,213.06,302.98,59.965,1449639004,"274151322000083","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,583736.7,583736.7,229,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639033,5642.00
12/09/2015 00:30,2,0.000,ALERT,213.29,302.37,59.965,1449639004,"274151322000076","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,619974.0,619974.0,229,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639035,5643.00
12/09/2015 00:30,2,0.000,ALERT,213.74,305.98,59.922,1449639004,"201051344000868","219011344069620",0.00,5.00,0,304.48,308.69,0.0,0.0,0.000,299610.2,299610.2,5660,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639036,5644.00
12/09/2015 00:30,2,0.000,ALERT,213.06,303.88,59.959,1449639004,"274151322000095","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,612936.8,612936.8,229,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639038,5645.00
12/09/2015 00:30,2,0.000,ALERT,213.51,305.08,59.944,1449639004,"201051344000988","219011344069620",0.00,5.50,0,301.47,306.88,0.0,0.0,0.000,299985.0,299985.0,5660,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639040,5646.00
12/09/2015 00:30,2,0.000,ALERT,213.06,302.68,59.965,1449639004,"201051344001025","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,311892.0,311892.0,10323,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639042,5647.00
12/09/2015 00:30,2,0.000,ALERT,213.51,305.08,59.954,1449639004,"201051344000458","219011344069620",0.00,6.30,0,303.58,308.39,0.0,0.0,0.000,309761.2,309761.2,5660,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639043,5648.00
12/09/2015 00:30,2,0.000,ALERT,214.19,304.78,59.970,1449639004,"201051344000853","219011344069620",0.00,5.00,0,303.88,307.48,0.0,0.0,0.000,306684.0,306684.0,5663,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639045,5649.00
12/09/2015 00:30,2,0.000,ALERT,213.51,303.58,59.954,1449639004,"201051344000685","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,313518.8,313518.8,10331,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639047,5650.00
12/09/2015 00:30,2,0.000,ALERT,213.29,302.98,59.954,1449639004,"201051344000917","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,311225.6,311225.6,10339,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639049,5651.00
12/09/2015 00:30,2,0.000,ALERT,213.51,303.58,59.991,1449639004,"201051344001145","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,314312.1,314312.1,10344,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639051,5652.00
12/09/2015 00:30,2,0.000,ALERT,213.51,302.98,59.922,1449639004,"201051344000651","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,308350.6,308350.6,10326,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639052,5653.00
12/09/2015 00:30,2,0.000,ALERT,212.38,302.68,59.954,1449639004,"274151322000088","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,566855.8,566855.8,229,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639054,5654.00
12/09/2015 00:30,2,0.000,ALERT,213.29,301.47,59.965,1449639004,"274151322000068","219011344069620",0.00,6.70,0,299.97,303.28,0.0,0.0,0.000,475080.9,475080.9,232,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639056,5655.00
12/09/2015 00:30,2,0.000,ALERT,213.06,303.58,59.965,1449639004,"201051344001135","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,305027.0,305027.0,10318,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639058,5656.00
12/09/2015 00:30,2,0.000,ALERT,213.29,305.68,59.981,1449639004,"201051344000594","219011344069620",0.00,5.00,0,303.58,308.09,0.0,0.0,0.000,310938.5,310938.5,5662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639060,5657.00
12/09/2015 00:30,2,0.000,ALERT,213.29,303.28,59.996,1449639004,"201051344001203","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,311286.3,311286.3,10328,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639061,5658.00
12/09/2015 00:30,2,0.000,ALERT,212.83,303.58,59.991,1449639004,"274151322000054","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,578928.8,578928.8,229,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639063,5659.00
12/09/2015 00:30,2,0.000,ALERT,213.96,304.78,60.002,1449639004,"201051344000867","219011344069620",0.00,6.00,0,303.28,307.78,0.0,0.0,0.000,300068.4,300068.4,5658,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639065,5660.00
12/09/2015 00:30,2,0.000,ALERT,213.29,303.58,59.970,1449639004,"201051344001093","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,309356.2,309356.2,10340,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639067,5661.00
12/09/2015 00:30,2,0.000,ALERT,213.51,305.08,59.970,1449639004,"201051344000900","219011344069620",0.00,5.00,0,303.58,307.48,0.0,0.0,0.000,313160.8,313160.8,5668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639069,5662.00
12/09/2015 00:30,2,0.000,ALERT,213.74,304.48,59.970,1449639004,"201051344000648","219011344069620",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,306852.1,306852.1,5656,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639071,5663.00
12/09/2015 00:30,2,0.000,ALERT,213.74,305.98,59.975,1449639004,"201051344000569","219011344069620",0.00,5.50,0,304.48,308.09,0.0,0.0,0.000,314457.9,314457.9,5660,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639072,5664.00
12/09/2015 00:30,2,0.000,ALERT,213.74,305.38,59.991,1449639004,"201051344000983","219011344069620",0.00,5.50,0,303.88,307.78,0.0,0.0,0.000,309783.6,309783.6,5661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639074,5665.00
12/09/2015 00:30,2,0.000,ALERT,213.96,305.38,59.975,1449639004,"201051344001158","219011344069620",0.00,4.50,0,303.28,306.88,0.0,0.0,0.000,305347.3,305347.3,5658,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639076,5666.00
12/09/2015 00:30,2,0.000,ALERT,213.96,305.68,60.002,1449639004,"201051344000576","219011344069620",0.00,5.00,0,303.88,307.78,0.0,0.0,0.000,307316.6,307316.6,5662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639078,5667.00
12/09/2015 00:30,2,0.000,ALERT,213.06,302.98,59.986,1449639004,"274151322000087","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,554463.9,554463.9,235,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639079,5668.00
12/09/2015 00:45,2,0.000,ALERT,213.74,304.78,59.975,1449639904,"201051344000645","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,308084.8,308084.8,5664,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639906,5669.00
12/09/2015 00:45,2,0.000,ALERT,212.83,302.37,59.970,1449639904,"274151322000085","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,581682.9,581682.9,231,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639907,5670.00
12/09/2015 00:45,2,0.000,ALERT,213.96,304.48,59.949,1449639904,"201051344000633","219011344069620",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,300927.1,300927.1,5665,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639909,5671.00
12/09/2015 00:45,2,0.000,ALERT,213.29,304.48,59.975,1449639904,"201051344000469","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,301823.0,301823.0,5670,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639911,5672.00
12/09/2015 00:45,2,0.000,ALERT,212.61,302.68,59.975,1449639904,"201051344000646","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,306783.9,306783.9,10321,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639913,5673.00
12/09/2015 00:45,2,0.000,ALERT,212.38,302.68,59.975,1449639904,"274151322000052","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,589216.2,589216.2,231,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639914,5674.00
12/09/2015 00:45,2,0.000,ALERT,212.83,302.68,59.981,1449639904,"201051344000585","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,311391.6,311391.6,10329,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639916,5675.00
12/09/2015 00:45,2,0.000,ALERT,212.83,303.28,59.996,1449639904,"201051344001230","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,309907.2,309907.2,10350,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639918,5676.00
12/09/2015 00:45,2,0.000,ALERT,213.51,303.58,59.975,1449639904,"201051344000582","219011344069620",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,304687.0,304687.0,10322,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639920,5677.00
12/09/2015 00:45,2,0.000,ALERT,212.38,302.68,59.954,1449639904,"201051344000955","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,313494.4,313494.4,10319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639922,5678.00
12/09/2015 00:45,2,0.000,ALERT,212.83,302.37,59.981,1449639904,"274151322000094","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,475199.2,475199.2,234,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639923,5679.00
12/09/2015 00:45,2,0.000,ALERT,213.51,305.68,60.007,1449639904,"201051344000579","219011344069620",0.00,5.50,0,303.58,307.78,0.0,0.0,0.000,315418.1,315418.1,5663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639925,5680.00
12/09/2015 00:45,2,0.000,ALERT,212.61,302.98,59.970,1449639904,"201051344000890","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,312102.6,312102.6,10330,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639927,5681.00
12/09/2015 00:45,2,0.000,ALERT,212.83,302.68,59.991,1449639904,"201051344000438","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,313808.4,313808.4,10325,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639929,5682.00
12/09/2015 00:45,2,0.000,ALERT,213.06,302.07,59.965,1449639904,"201051344000417","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,307939.7,307939.7,10327,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639931,5683.00
12/09/2015 00:45,2,0.000,ALERT,212.83,302.68,59.970,1449639904,"274151322000083","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,583736.7,583736.7,231,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639932,5684.00
12/09/2015 00:45,2,0.000,ALERT,213.51,302.37,59.981,1449639904,"274151322000076","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,619974.0,619974.0,231,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639934,5685.00
12/09/2015 00:45,2,0.000,ALERT,213.74,305.98,59.991,1449639904,"201051344000868","219011344069620",0.00,5.00,0,303.58,307.78,0.0,0.0,0.000,299610.2,299610.2,5662,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639936,5686.00
12/09/2015 00:45,2,0.000,ALERT,212.83,303.58,59.975,1449639904,"274151322000095","219011344069620",0.00,5.50,0,302.37,305.38,0.0,0.0,0.000,612936.8,612936.8,231,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639938,5687.00
12/09/2015 00:45,2,0.000,ALERT,213.29,305.08,59.986,1449639904,"201051344000988","219011344069620",0.00,5.50,0,300.27,306.58,0.0,0.0,0.000,299985.0,299985.0,5662,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639940,5688.00
12/09/2015 00:45,2,0.000,ALERT,212.61,302.07,59.981,1449639904,"201051344001025","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,311892.0,311892.0,10325,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639942,5689.00
