ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 00:45,2,0.000,ALERT,213.51,305.38,59.954,1449639904,"201051344000458","219011344069620",0.00,6.30,0,302.98,307.48,0.0,0.0,0.000,309761.2,309761.2,5662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639943,5690.00
12/09/2015 00:45,2,0.000,ALERT,214.19,305.08,60.023,1449639904,"201051344000853","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,306684.0,306684.0,5665,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639945,5691.00
12/09/2015 00:45,2,0.000,ALERT,213.29,302.98,59.949,1449639904,"201051344000685","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,313518.8,313518.8,10333,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639947,5692.00
12/09/2015 00:45,2,0.000,ALERT,213.06,302.37,59.991,1449639904,"201051344000917","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,311225.6,311225.6,10341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639949,5693.00
12/09/2015 00:45,2,0.000,ALERT,213.29,303.28,59.991,1449639904,"201051344001145","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,314312.1,314312.1,10346,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639950,5694.00
12/09/2015 00:45,2,0.000,ALERT,213.06,302.07,59.986,1449639904,"201051344000651","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,308350.6,308350.6,10328,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639952,5695.00
12/09/2015 00:45,2,0.000,ALERT,212.61,302.98,59.991,1449639904,"274151322000088","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,566855.8,566855.8,231,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639954,5696.00
12/09/2015 00:45,2,0.000,ALERT,213.29,302.07,59.996,1449639904,"274151322000068","219011344069620",0.00,6.70,0,300.57,303.58,0.0,0.0,0.000,475080.9,475080.9,234,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639956,5697.00
12/09/2015 00:45,2,0.000,ALERT,212.61,302.98,60.034,1449639904,"201051344001135","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,305027.0,305027.0,10320,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639958,5698.00
12/09/2015 00:45,2,0.000,ALERT,213.06,305.38,59.991,1449639904,"201051344000594","219011344069620",0.00,5.00,0,302.68,307.48,0.0,0.0,0.000,310938.5,310938.5,5664,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639960,5699.00
12/09/2015 00:45,2,0.000,ALERT,212.83,302.37,59.991,1449639904,"201051344001203","219011344069620",0.00,5.00,0,301.17,306.88,0.0,0.0,0.000,311286.3,311286.3,10330,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639962,5700.00
12/09/2015 00:45,2,0.000,ALERT,212.61,302.68,59.991,1449639904,"274151322000054","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,578928.8,578928.8,231,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639963,5701.00
12/09/2015 00:45,2,0.000,ALERT,213.74,304.78,59.954,1449639904,"201051344000867","219011344069620",0.00,6.00,0,302.37,307.48,0.0,0.0,0.000,300068.4,300068.4,5660,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639965,5702.00
12/09/2015 00:45,2,0.000,ALERT,212.83,302.68,60.002,1449639904,"201051344001093","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,309356.2,309356.2,10342,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639967,5703.00
12/09/2015 00:45,2,0.000,ALERT,213.29,305.08,59.959,1449639904,"201051344000900","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,313160.8,313160.8,5670,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639969,5704.00
12/09/2015 00:45,2,0.000,ALERT,213.74,304.18,59.991,1449639904,"201051344000648","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,306852.1,306852.1,5658,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449639971,5705.00
12/09/2015 00:45,2,0.000,ALERT,213.51,305.38,59.954,1449639904,"201051344000569","219011344069620",0.00,5.50,0,303.58,307.78,0.0,0.0,0.000,314457.9,314457.9,5662,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639972,5706.00
12/09/2015 00:45,2,0.000,ALERT,213.51,305.38,60.012,1449639904,"201051344000983","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,309783.6,309783.6,5663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639974,5707.00
12/09/2015 00:45,2,0.000,ALERT,213.74,305.08,59.996,1449639904,"201051344001158","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,305347.3,305347.3,5660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639976,5708.00
12/09/2015 00:45,2,0.000,ALERT,213.96,305.68,59.996,1449639904,"201051344000576","219011344069620",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,307316.6,307316.6,5664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639978,5709.00
12/09/2015 00:45,2,0.000,ALERT,213.06,302.37,59.991,1449639904,"274151322000087","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,554463.9,554463.9,237,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449639980,5710.00
12/09/2015 01:00,2,0.000,ALERT,213.96,304.78,59.965,1449640803,"201051344000645","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,308084.8,308084.8,5666,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640805,5711.00
12/09/2015 01:00,2,0.000,ALERT,213.06,302.68,59.954,1449640803,"274151322000085","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,581682.9,581682.9,233,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640807,5712.00
12/09/2015 01:00,2,0.000,ALERT,214.19,304.48,59.954,1449640803,"201051344000633","219011344069620",0.00,5.00,0,300.87,306.28,0.0,0.0,0.000,300927.1,300927.1,5667,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449640808,5713.00
12/09/2015 01:00,2,0.000,ALERT,213.74,305.08,59.944,1449640803,"201051344000469","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,301823.0,301823.0,5672,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640810,5714.00
12/09/2015 01:00,2,0.000,ALERT,212.61,302.68,59.954,1449640803,"201051344000646","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,306783.9,306783.9,10323,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640812,5715.00
12/09/2015 01:00,2,0.000,ALERT,212.38,302.68,59.928,1449640803,"274151322000052","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,589216.2,589216.2,233,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640814,5716.00
12/09/2015 01:00,2,0.000,ALERT,213.06,303.28,59.954,1449640803,"201051344000585","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,311391.6,311391.6,10331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640816,5717.00
12/09/2015 01:00,2,0.000,ALERT,212.83,303.28,59.949,1449640803,"201051344001230","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,309907.2,309907.2,10352,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640818,5718.00
12/09/2015 01:00,2,0.000,ALERT,213.29,303.88,59.933,1449640803,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,304687.0,304687.0,10324,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640820,5719.00
12/09/2015 01:00,2,0.000,ALERT,212.61,302.98,59.907,1449640803,"201051344000955","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,313494.4,313494.4,10321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640821,5720.00
12/09/2015 01:00,2,0.000,ALERT,212.61,302.07,59.938,1449640803,"274151322000094","219011344069620",0.00,5.50,0,300.57,303.58,0.0,0.0,0.000,475199.2,475199.2,236,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640823,5721.00
12/09/2015 01:00,2,0.000,ALERT,213.51,305.68,59.954,1449640803,"201051344000579","219011344069620",0.00,5.50,0,303.88,307.48,0.0,0.0,0.000,315418.1,315418.1,5665,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640825,5722.00
12/09/2015 01:00,2,0.000,ALERT,212.61,303.28,59.954,1449640803,"201051344000890","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,312102.6,312102.6,10332,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640827,5723.00
12/09/2015 01:00,2,0.000,ALERT,212.83,302.68,59.938,1449640803,"201051344000438","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,313808.4,313808.4,10327,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640829,5724.00
12/09/2015 01:00,2,0.000,ALERT,213.06,302.37,59.986,1449640803,"201051344000417","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,307939.7,307939.7,10329,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449640830,5725.00
12/09/2015 01:00,2,0.000,ALERT,212.83,302.98,59.938,1449640803,"274151322000083","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,583736.7,583736.7,233,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449640832,5726.00
12/09/2015 01:00,2,0.000,ALERT,213.29,302.07,59.991,1449640803,"274151322000076","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,619974.0,619974.0,233,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640834,5727.00
12/09/2015 01:00,2,0.000,ALERT,213.51,305.68,59.949,1449640803,"201051344000868","219011344069620",0.00,5.00,0,303.58,307.48,0.0,0.0,0.000,299610.2,299610.2,5664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640836,5728.00
12/09/2015 01:00,2,0.000,ALERT,212.83,303.58,59.944,1449640803,"274151322000095","219011344069620",0.00,5.50,0,302.07,305.38,0.0,0.0,0.000,612936.8,612936.8,233,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640838,5729.00
12/09/2015 01:00,2,0.000,ALERT,213.51,305.08,59.954,1449640803,"201051344000988","219011344069620",0.00,5.50,0,300.87,306.58,0.0,0.0,0.000,299985.0,299985.0,5664,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449640839,5730.00
12/09/2015 01:00,2,0.000,ALERT,212.83,302.37,59.949,1449640803,"201051344001025","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,311892.0,311892.0,10327,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449640841,5731.00
12/09/2015 01:00,2,0.000,ALERT,213.51,305.08,59.944,1449640803,"201051344000458","219011344069620",0.00,6.30,0,303.28,307.48,0.0,0.0,0.000,309761.2,309761.2,5664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640843,5732.00
12/09/2015 01:00,2,0.000,ALERT,214.19,304.78,59.944,1449640803,"201051344000853","219011344069620",0.00,5.00,0,303.28,306.88,0.0,0.0,0.000,306684.0,306684.0,5667,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449640845,5733.00
12/09/2015 01:00,2,0.000,ALERT,213.51,303.28,59.954,1449640803,"201051344000685","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,313518.8,313518.8,10335,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449640847,5734.00
12/09/2015 01:00,2,0.000,ALERT,213.06,302.37,59.959,1449640803,"201051344000917","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,311225.6,311225.6,10343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640849,5735.00
12/09/2015 01:00,2,0.000,ALERT,213.29,303.28,59.965,1449640803,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,314312.1,314312.1,10348,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640850,5736.00
12/09/2015 01:00,2,0.000,ALERT,213.06,302.37,59.959,1449640803,"201051344000651","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,308350.6,308350.6,10330,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640852,5737.00
12/09/2015 01:00,2,0.000,ALERT,212.38,302.68,59.954,1449640803,"274151322000088","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,566855.8,566855.8,233,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640854,5738.00
12/09/2015 01:00,2,0.000,ALERT,213.51,301.47,59.965,1449640803,"274151322000068","219011344069620",0.00,6.70,0,300.27,303.28,0.0,0.0,0.000,475080.9,475080.9,236,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640856,5739.00
12/09/2015 01:00,2,0.000,ALERT,212.61,302.98,59.959,1449640803,"201051344001135","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,305027.0,305027.0,10322,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640858,5740.00
12/09/2015 01:00,2,0.000,ALERT,213.29,305.68,59.965,1449640803,"201051344000594","219011344069620",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,310938.5,310938.5,5666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640860,5741.00
12/09/2015 01:00,2,0.000,ALERT,213.06,302.68,59.928,1449640803,"201051344001203","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,311286.3,311286.3,10332,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640861,5742.00
12/09/2015 01:00,2,0.000,ALERT,212.61,302.37,59.954,1449640803,"274151322000054","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,578928.8,578928.8,233,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640863,5743.00
12/09/2015 01:00,2,0.000,ALERT,213.74,304.78,59.965,1449640803,"201051344000867","219011344069620",0.00,6.00,0,302.37,307.18,0.0,0.0,0.000,300068.4,300068.4,5662,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640865,5744.00
12/09/2015 01:00,2,0.000,ALERT,212.83,302.98,59.954,1449640803,"201051344001093","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,309356.2,309356.2,10344,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640867,5745.00
12/09/2015 01:00,2,0.000,ALERT,213.51,305.38,59.965,1449640803,"201051344000900","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,313160.8,313160.8,5672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640868,5746.00
12/09/2015 01:00,2,0.000,ALERT,213.74,304.48,59.949,1449640803,"201051344000648","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,306852.1,306852.1,5660,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640870,5747.00
12/09/2015 01:00,2,0.000,ALERT,213.51,305.68,59.965,1449640803,"201051344000569","219011344069620",0.00,5.50,0,303.58,307.48,0.0,0.0,0.000,314457.9,314457.9,5664,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640872,5748.00
12/09/2015 01:00,2,0.000,ALERT,213.51,305.38,59.965,1449640803,"201051344000983","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,309783.6,309783.6,5665,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640874,5749.00
12/09/2015 01:00,2,0.000,ALERT,213.51,304.78,59.959,1449640803,"201051344001158","219011344069620",0.00,4.50,0,302.98,306.58,0.0,0.0,0.000,305347.3,305347.3,5662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640876,5750.00
12/09/2015 01:00,2,0.000,ALERT,213.96,305.68,59.965,1449640803,"201051344000576","219011344069620",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,307316.6,307316.6,5666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449640877,5751.00
12/09/2015 01:00,2,0.000,ALERT,212.61,301.17,59.944,1449640803,"274151322000087","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,554463.9,554463.9,239,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449640879,5752.00
12/09/2015 01:15,2,0.000,ALERT,213.96,305.08,60.028,1449641703,"201051344000645","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,308084.8,308084.8,5668,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641705,5753.00
12/09/2015 01:15,2,0.000,ALERT,212.83,302.98,59.975,1449641703,"274151322000085","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,581682.9,581682.9,235,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641707,5754.00
12/09/2015 01:15,2,0.000,ALERT,214.19,304.78,60.002,1449641703,"201051344000633","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,300927.1,300927.1,5669,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641708,5755.00
12/09/2015 01:15,2,0.000,ALERT,213.51,304.78,59.986,1449641703,"201051344000469","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,301823.0,301823.0,5674,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641710,5756.00
12/09/2015 01:15,2,0.000,ALERT,212.83,303.28,59.981,1449641703,"201051344000646","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,306783.9,306783.9,10325,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641712,5757.00
12/09/2015 01:15,2,0.000,ALERT,212.38,302.98,59.981,1449641703,"274151322000052","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,589216.2,589216.2,235,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449641714,5758.00
12/09/2015 01:15,2,0.000,ALERT,213.29,303.58,60.007,1449641703,"201051344000585","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,311391.6,311391.6,10333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641716,5759.00
12/09/2015 01:15,2,0.000,ALERT,213.06,303.88,59.959,1449641703,"201051344001230","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,309907.2,309907.2,10354,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449641717,5760.00
12/09/2015 01:15,2,0.000,ALERT,213.74,304.18,59.986,1449641703,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,304687.0,304687.0,10326,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641719,5761.00
12/09/2015 01:15,2,0.000,ALERT,212.61,303.28,59.991,1449641703,"201051344000955","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,313494.4,313494.4,10323,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449641721,5762.00
12/09/2015 01:15,2,0.000,ALERT,212.61,302.37,59.981,1449641703,"274151322000094","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,475199.2,475199.2,238,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641723,5763.00
12/09/2015 01:15,2,0.000,ALERT,213.51,305.68,59.986,1449641703,"201051344000579","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,315418.1,315418.1,5667,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641725,5764.00
12/09/2015 01:15,2,0.000,ALERT,213.06,303.88,59.991,1449641703,"201051344000890","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,312102.6,312102.6,10334,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449641726,5765.00
12/09/2015 01:15,2,0.000,ALERT,213.29,303.28,59.991,1449641703,"201051344000438","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,313808.4,313808.4,10329,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641728,5766.00
12/09/2015 01:15,2,0.000,ALERT,213.29,302.68,59.991,1449641703,"201051344000417","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,307939.7,307939.7,10331,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641730,5767.00
12/09/2015 01:15,2,0.000,ALERT,212.83,303.88,59.996,1449641703,"274151322000083","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,583736.7,583736.7,235,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641732,5768.00
12/09/2015 01:15,2,0.000,ALERT,213.29,302.68,59.986,1449641703,"274151322000076","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,619974.0,619974.0,235,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641734,5769.00
12/09/2015 01:15,2,0.000,ALERT,213.51,305.68,59.986,1449641703,"201051344000868","219011344069620",0.00,5.50,0,303.58,307.48,0.0,0.0,0.000,299610.2,299610.2,5666,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641735,5770.00
12/09/2015 01:15,2,0.000,ALERT,212.83,304.18,59.981,1449641703,"274151322000095","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,612936.8,612936.8,235,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641737,5771.00
12/09/2015 01:15,2,0.000,ALERT,213.29,304.78,59.986,1449641703,"201051344000988","219011344069620",0.00,5.50,0,300.87,306.58,0.0,0.0,0.000,299985.0,299985.0,5666,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641739,5772.00
12/09/2015 01:15,2,0.000,ALERT,212.83,302.37,59.970,1449641703,"201051344001025","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,311892.0,311892.0,10329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641741,5773.00
12/09/2015 01:15,2,0.000,ALERT,213.29,304.78,59.981,1449641703,"201051344000458","219011344069620",0.00,6.70,0,303.28,307.48,0.0,0.0,0.000,309761.2,309761.2,5666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641743,5774.00
12/09/2015 01:15,2,0.000,ALERT,214.19,304.78,60.023,1449641703,"201051344000853","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,306684.0,306684.0,5669,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641744,5775.00
12/09/2015 01:15,2,0.000,ALERT,213.29,303.28,59.981,1449641703,"201051344000685","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,313518.8,313518.8,10337,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641746,5776.00
12/09/2015 01:15,2,0.000,ALERT,213.29,302.68,59.981,1449641703,"201051344000917","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,311225.6,311225.6,10345,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641748,5777.00
12/09/2015 01:15,2,0.000,ALERT,213.51,303.58,59.986,1449641703,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,314312.1,314312.1,10350,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641750,5778.00
12/09/2015 01:15,2,0.000,ALERT,213.06,302.68,59.981,1449641703,"201051344000651","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,308350.6,308350.6,10332,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641752,5779.00
12/09/2015 01:15,2,0.000,ALERT,212.38,302.68,59.970,1449641703,"274151322000088","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,566855.8,566855.8,235,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641753,5780.00
12/09/2015 01:15,2,0.000,ALERT,213.29,302.07,59.981,1449641703,"274151322000068","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,475080.9,475080.9,238,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641755,5781.00
12/09/2015 01:15,2,0.000,ALERT,212.61,302.98,59.975,1449641703,"201051344001135","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,305027.0,305027.0,10324,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449641757,5782.00
12/09/2015 01:15,2,0.000,ALERT,213.29,305.38,59.991,1449641703,"201051344000594","219011344069620",0.00,5.50,0,302.98,307.18,0.0,0.0,0.000,310938.5,310938.5,5668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449641759,5783.00
12/09/2015 01:15,2,0.000,ALERT,213.06,302.98,59.970,1449641703,"201051344001203","219011344069620",0.00,5.50,0,300.87,306.58,0.0,0.0,0.000,311286.3,311286.3,10334,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449641761,5784.00
12/09/2015 01:15,2,0.000,ALERT,212.61,302.68,59.970,1449641703,"274151322000054","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,578928.8,578928.8,235,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641762,5785.00
12/09/2015 01:15,2,0.000,ALERT,213.74,304.48,59.959,1449641703,"201051344000867","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,300068.4,300068.4,5664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641764,5786.00
12/09/2015 01:15,2,0.000,ALERT,213.06,302.98,59.975,1449641703,"201051344001093","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,309356.2,309356.2,10346,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641766,5787.00
12/09/2015 01:15,2,0.000,ALERT,213.29,304.48,59.975,1449641703,"201051344000900","219011344069620",0.00,5.00,0,302.98,306.58,0.0,0.0,0.000,313160.8,313160.8,5674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641768,5788.00
12/09/2015 01:15,2,0.000,ALERT,213.74,303.88,59.981,1449641703,"201051344000648","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,306852.1,306852.1,5662,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641770,5789.00
12/09/2015 01:15,2,0.000,ALERT,213.51,305.08,59.975,1449641703,"201051344000569","219011344069620",0.00,5.50,0,304.18,307.78,0.0,0.0,0.000,314457.9,314457.9,5666,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641772,5790.00
12/09/2015 01:15,2,0.000,ALERT,213.51,304.78,59.975,1449641703,"201051344000983","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,309783.6,309783.6,5667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449641773,5791.00
12/09/2015 01:15,2,0.000,ALERT,213.74,304.48,59.986,1449641703,"201051344001158","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,305347.3,305347.3,5664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449641775,5792.00
12/09/2015 01:15,2,0.000,ALERT,213.96,304.78,59.933,1449641703,"201051344000576","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,307316.6,307316.6,5668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641777,5793.00
12/09/2015 01:15,2,0.000,ALERT,212.83,302.07,59.981,1449641703,"274151322000087","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,554463.9,554463.9,241,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449641779,5794.00
12/09/2015 01:30,2,0.000,ALERT,213.74,304.48,59.981,1449642603,"201051344000645","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,308084.8,308084.8,5670,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642605,5795.00
12/09/2015 01:30,2,0.000,ALERT,212.61,302.37,59.981,1449642603,"274151322000085","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,581682.9,581682.9,237,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642607,5796.00
12/09/2015 01:30,2,0.000,ALERT,213.96,304.48,59.981,1449642603,"201051344000633","219011344069620",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,300927.1,300927.1,5671,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642609,5797.00
12/09/2015 01:30,2,0.000,ALERT,213.29,304.48,59.981,1449642603,"201051344000469","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,301823.0,301823.0,5676,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449642611,5798.00
12/09/2015 01:30,2,0.000,ALERT,212.38,302.68,60.018,1449642603,"201051344000646","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,306783.9,306783.9,10327,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642612,5799.00
12/09/2015 01:30,2,0.000,ALERT,212.16,301.47,59.981,1449642603,"274151322000052","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,589216.2,589216.2,237,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642614,5800.00
12/09/2015 01:30,2,0.000,ALERT,212.83,302.68,59.975,1449642603,"201051344000585","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,311391.6,311391.6,10335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642616,5801.00
12/09/2015 01:30,2,0.000,ALERT,212.61,302.98,59.981,1449642603,"201051344001230","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,309907.2,309907.2,10356,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642618,5802.00
12/09/2015 01:30,2,0.000,ALERT,213.06,303.58,60.012,1449642603,"201051344000582","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,304687.0,304687.0,10328,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642620,5803.00
12/09/2015 01:30,2,0.000,ALERT,212.16,302.37,59.975,1449642603,"201051344000955","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,313494.4,313494.4,10325,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642622,5804.00
12/09/2015 01:30,2,0.000,ALERT,212.38,301.47,59.981,1449642603,"274151322000094","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,475199.2,475199.2,240,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642623,5805.00
12/09/2015 01:30,2,0.000,ALERT,213.29,305.08,59.981,1449642603,"201051344000579","219011344069620",0.00,6.00,0,303.58,308.09,0.0,0.0,0.000,315418.1,315418.1,5669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642625,5806.00
12/09/2015 01:30,2,0.000,ALERT,212.38,302.98,59.970,1449642603,"201051344000890","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,312102.6,312102.6,10336,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642627,5807.00
12/09/2015 01:30,2,0.000,ALERT,212.83,302.68,59.981,1449642603,"201051344000438","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,313808.4,313808.4,10331,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642629,5808.00
12/09/2015 01:30,2,0.000,ALERT,212.83,302.07,59.991,1449642603,"201051344000417","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,307939.7,307939.7,10333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642631,5809.00
12/09/2015 01:30,2,0.000,ALERT,212.61,303.28,59.981,1449642603,"274151322000083","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,583736.7,583736.7,237,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642632,5810.00
12/09/2015 01:30,2,0.000,ALERT,213.06,302.68,59.986,1449642603,"274151322000076","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,619974.0,619974.0,237,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642634,5811.00
12/09/2015 01:30,2,0.000,ALERT,213.29,305.38,59.991,1449642603,"201051344000868","219011344069620",0.00,5.50,0,303.58,308.09,0.0,0.0,0.000,299610.2,299610.2,5668,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449642636,5812.00
12/09/2015 01:30,2,0.000,ALERT,212.61,302.98,59.986,1449642603,"274151322000095","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,612936.8,612936.8,237,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642638,5813.00
12/09/2015 01:30,2,0.000,ALERT,213.06,304.48,59.996,1449642603,"201051344000988","219011344069620",0.00,6.00,0,300.57,306.88,0.0,0.0,0.000,299985.0,299985.0,5668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642640,5814.00
12/09/2015 01:30,2,0.000,ALERT,212.38,302.07,60.028,1449642603,"201051344001025","219011344069620",0.00,5.00,0,300.57,305.68,0.0,0.0,0.000,311892.0,311892.0,10331,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642642,5815.00
12/09/2015 01:30,2,0.000,ALERT,213.06,304.78,59.991,1449642603,"201051344000458","219011344069620",0.00,6.70,0,302.98,307.78,0.0,0.0,0.000,309761.2,309761.2,5668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642643,5816.00
12/09/2015 01:30,2,0.000,ALERT,213.74,304.48,60.023,1449642603,"201051344000853","219011344069620",0.00,5.50,0,302.98,307.18,0.0,0.0,0.000,306684.0,306684.0,5671,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642645,5817.00
12/09/2015 01:30,2,0.000,ALERT,212.83,302.68,59.996,1449642603,"201051344000685","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,313518.8,313518.8,10339,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642647,5818.00
12/09/2015 01:30,2,0.000,ALERT,212.83,302.07,59.986,1449642603,"201051344000917","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,311225.6,311225.6,10347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642649,5819.00
12/09/2015 01:30,2,0.000,ALERT,212.83,302.98,60.007,1449642603,"201051344001145","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,314312.1,314312.1,10352,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642651,5820.00
12/09/2015 01:30,2,0.000,ALERT,212.83,302.07,59.986,1449642603,"201051344000651","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,308350.6,308350.6,10334,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449642653,5821.00
12/09/2015 01:30,2,0.000,ALERT,212.16,302.37,59.996,1449642603,"274151322000088","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,566855.8,566855.8,237,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642655,5822.00
12/09/2015 01:30,2,0.000,ALERT,213.29,301.77,60.002,1449642603,"274151322000068","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,475080.9,475080.9,240,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642656,5823.00
12/09/2015 01:30,2,0.000,ALERT,212.38,302.98,60.018,1449642603,"201051344001135","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,305027.0,305027.0,10326,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642658,5824.00
12/09/2015 01:30,2,0.000,ALERT,212.83,305.38,59.991,1449642603,"201051344000594","219011344069620",0.00,5.50,0,302.68,307.48,0.0,0.0,0.000,310938.5,310938.5,5670,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642660,5825.00
12/09/2015 01:30,2,0.000,ALERT,212.61,302.68,59.991,1449642603,"201051344001203","219011344069620",0.00,5.50,0,301.17,306.88,0.0,0.0,0.000,311286.3,311286.3,10336,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642662,5826.00
12/09/2015 01:30,2,0.000,ALERT,212.16,303.28,59.991,1449642603,"274151322000054","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,578928.8,578928.8,237,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642664,5827.00
12/09/2015 01:30,2,0.000,ALERT,213.51,304.48,59.991,1449642603,"201051344000867","219011344069620",0.00,6.30,0,301.77,307.48,0.0,0.0,0.000,300068.4,300068.4,5666,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642665,5828.00
12/09/2015 01:30,2,0.000,ALERT,212.61,302.98,59.996,1449642603,"201051344001093","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,309356.2,309356.2,10348,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449642667,5829.00
12/09/2015 01:30,2,0.000,ALERT,213.06,304.78,59.986,1449642603,"201051344000900","219011344069620",0.00,5.50,0,302.37,307.18,0.0,0.0,0.000,313160.8,313160.8,5676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449642669,5830.00
12/09/2015 01:30,2,0.000,ALERT,213.51,304.18,59.965,1449642603,"201051344000648","219011344069620",0.00,4.50,0,302.07,307.48,0.0,0.0,0.000,306852.1,306852.1,5664,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449642671,5831.00
12/09/2015 01:30,2,0.000,ALERT,213.29,305.68,59.996,1449642603,"201051344000569","219011344069620",0.00,6.00,0,303.28,308.09,0.0,0.0,0.000,314457.9,314457.9,5668,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642673,5832.00
12/09/2015 01:30,2,0.000,ALERT,213.06,304.78,59.996,1449642603,"201051344000983","219011344069620",0.00,6.00,0,302.98,307.78,0.0,0.0,0.000,309783.6,309783.6,5669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449642674,5833.00
12/09/2015 01:30,2,0.000,ALERT,213.29,304.78,60.007,1449642603,"201051344001158","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,305347.3,305347.3,5666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642676,5834.00
12/09/2015 01:30,2,0.000,ALERT,213.74,305.08,59.996,1449642603,"201051344000576","219011344069620",0.00,5.50,0,302.37,307.48,0.0,0.0,0.000,307316.6,307316.6,5670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449642678,5835.00
12/09/2015 01:30,2,0.000,ALERT,212.61,302.07,59.981,1449642603,"274151322000087","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,554463.9,554463.9,243,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449642680,5836.00
