ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 01:45,2,0.000,ALERT,213.51,304.48,59.986,1449643503,"201051344000645","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,308084.8,308084.8,5672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643505,5837.00
12/09/2015 01:45,2,0.000,ALERT,212.38,302.07,59.970,1449643503,"274151322000085","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,581682.9,581682.9,239,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449643507,5838.00
12/09/2015 01:45,2,0.000,ALERT,213.51,304.18,60.028,1449643503,"201051344000633","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,300927.1,300927.1,5673,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643508,5839.00
12/09/2015 01:45,2,0.000,ALERT,213.06,304.48,60.002,1449643503,"201051344000469","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,301823.0,301823.0,5678,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643510,5840.00
12/09/2015 01:45,2,0.000,ALERT,212.16,302.68,59.944,1449643503,"201051344000646","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,306783.9,306783.9,10329,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449643512,5841.00
12/09/2015 01:45,2,0.000,ALERT,212.16,302.98,59.981,1449643503,"274151322000052","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,589216.2,589216.2,239,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643514,5842.00
12/09/2015 01:45,2,0.000,ALERT,212.83,303.28,59.986,1449643503,"201051344000585","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,311391.6,311391.6,10337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643516,5843.00
12/09/2015 01:45,2,0.000,ALERT,212.61,303.28,59.986,1449643503,"201051344001230","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,309907.2,309907.2,10358,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643517,5844.00
12/09/2015 01:45,2,0.000,ALERT,213.06,303.58,59.981,1449643503,"201051344000582","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,304687.0,304687.0,10330,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643519,5845.00
12/09/2015 01:45,2,0.000,ALERT,212.16,302.68,59.986,1449643503,"201051344000955","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,313494.4,313494.4,10327,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643521,5846.00
12/09/2015 01:45,2,0.000,ALERT,212.38,301.47,59.975,1449643503,"274151322000094","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,475199.2,475199.2,242,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643523,5847.00
12/09/2015 01:45,2,0.000,ALERT,212.83,305.08,59.981,1449643503,"201051344000579","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,315418.1,315418.1,5671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643524,5848.00
12/09/2015 01:45,2,0.000,ALERT,212.38,303.58,60.034,1449643503,"201051344000890","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,312102.6,312102.6,10338,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643526,5849.00
12/09/2015 01:45,2,0.000,ALERT,212.61,302.68,59.975,1449643503,"201051344000438","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,313808.4,313808.4,10333,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643528,5850.00
12/09/2015 01:45,2,0.000,ALERT,212.61,302.07,59.986,1449643503,"201051344000417","219011344069620",0.00,5.50,0,300.57,303.58,0.0,0.0,0.000,307939.7,307939.7,10335,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449643530,5851.00
12/09/2015 01:45,2,0.000,ALERT,212.38,302.37,59.986,1449643503,"274151322000083","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,583736.7,583736.7,239,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643532,5852.00
12/09/2015 01:45,2,0.000,ALERT,212.83,302.07,59.991,1449643503,"274151322000076","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,619974.0,619974.0,239,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643534,5853.00
12/09/2015 01:45,2,0.000,ALERT,213.06,305.38,59.991,1449643503,"201051344000868","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,299610.2,299610.2,5670,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643535,5854.00
12/09/2015 01:45,2,0.000,ALERT,212.38,303.28,60.007,1449643503,"274151322000095","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,612936.8,612936.8,239,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643537,5855.00
12/09/2015 01:45,2,0.000,ALERT,212.83,304.18,59.981,1449643503,"201051344000988","219011344069620",0.00,6.00,0,300.27,305.98,0.0,0.0,0.000,299985.0,299985.0,5670,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643539,5856.00
12/09/2015 01:45,2,0.000,ALERT,212.38,301.77,59.981,1449643503,"201051344001025","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,311892.0,311892.0,10333,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643541,5857.00
12/09/2015 01:45,2,0.000,ALERT,212.83,304.78,59.991,1449643503,"201051344000458","219011344069620",0.00,6.70,0,302.98,307.18,0.0,0.0,0.000,309761.2,309761.2,5670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643543,5858.00
12/09/2015 01:45,2,0.000,ALERT,213.51,304.48,60.028,1449643503,"201051344000853","219011344069620",0.00,5.50,0,302.98,306.28,0.0,0.0,0.000,306684.0,306684.0,5673,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449643544,5859.00
12/09/2015 01:45,2,0.000,ALERT,212.83,302.68,60.012,1449643503,"201051344000685","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,313518.8,313518.8,10341,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449643546,5860.00
12/09/2015 01:45,2,0.000,ALERT,212.61,302.07,60.023,1449643503,"201051344000917","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,311225.6,311225.6,10349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643548,5861.00
12/09/2015 01:45,2,0.000,ALERT,212.61,302.68,59.954,1449643503,"201051344001145","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,314312.1,314312.1,10354,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643550,5862.00
12/09/2015 01:45,2,0.000,ALERT,212.61,302.37,59.981,1449643503,"201051344000651","219011344069620",0.00,5.00,0,300.57,303.88,0.0,0.0,0.000,308350.6,308350.6,10336,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643552,5863.00
12/09/2015 01:45,2,0.000,ALERT,211.70,302.37,59.981,1449643503,"274151322000088","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,566855.8,566855.8,239,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643553,5864.00
12/09/2015 01:45,2,0.000,ALERT,213.06,301.47,59.949,1449643503,"274151322000068","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,475080.9,475080.9,242,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643555,5865.00
12/09/2015 01:45,2,0.000,ALERT,212.38,302.98,59.991,1449643503,"201051344001135","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,305027.0,305027.0,10328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643557,5866.00
12/09/2015 01:45,2,0.000,ALERT,212.83,305.08,59.970,1449643503,"201051344000594","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,310938.5,310938.5,5672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643559,5867.00
12/09/2015 01:45,2,0.000,ALERT,212.61,302.68,59.991,1449643503,"201051344001203","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,311286.3,311286.3,10338,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643561,5868.00
12/09/2015 01:45,2,0.000,ALERT,212.16,302.68,59.975,1449643503,"274151322000054","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,578928.8,578928.8,239,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643562,5869.00
12/09/2015 01:45,2,0.000,ALERT,213.29,304.18,59.975,1449643503,"201051344000867","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,300068.4,300068.4,5668,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643564,5870.00
12/09/2015 01:45,2,0.000,ALERT,212.61,302.98,59.986,1449643503,"201051344001093","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,309356.2,309356.2,10350,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449643566,5871.00
12/09/2015 01:45,2,0.000,ALERT,213.06,304.78,59.986,1449643503,"201051344000900","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,313160.8,313160.8,5678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643568,5872.00
12/09/2015 01:45,2,0.000,ALERT,213.29,303.88,60.012,1449643503,"201051344000648","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,306852.1,306852.1,5666,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643570,5873.00
12/09/2015 01:45,2,0.000,ALERT,213.06,305.08,59.981,1449643503,"201051344000569","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,314457.9,314457.9,5670,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449643571,5874.00
12/09/2015 01:45,2,0.000,ALERT,213.06,304.78,59.996,1449643503,"201051344000983","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,309783.6,309783.6,5671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643573,5875.00
12/09/2015 01:45,2,0.000,ALERT,213.06,304.18,59.981,1449643503,"201051344001158","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,305347.3,305347.3,5668,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643575,5876.00
12/09/2015 01:45,2,0.000,ALERT,213.51,305.08,59.991,1449643503,"201051344000576","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,307316.6,307316.6,5672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449643577,5877.00
12/09/2015 01:45,2,0.000,ALERT,212.16,301.77,59.986,1449643503,"274151322000087","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,554463.9,554463.9,245,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449643579,5878.00
12/09/2015 02:00,2,0.000,ALERT,213.74,305.08,59.917,1449644403,"201051344000645","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,308084.8,308084.8,5674,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644405,5879.00
12/09/2015 02:00,2,0.000,ALERT,212.38,302.07,60.007,1449644403,"274151322000085","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,581682.9,581682.9,241,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644407,5880.00
12/09/2015 02:00,2,0.000,ALERT,213.96,304.78,59.965,1449644403,"201051344000633","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,300927.1,300927.1,5675,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644409,5881.00
12/09/2015 02:00,2,0.000,ALERT,213.51,305.08,59.938,1449644403,"201051344000469","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,301823.0,301823.0,5680,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644410,5882.00
12/09/2015 02:00,2,0.000,ALERT,212.38,302.68,59.965,1449644403,"201051344000646","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,306783.9,306783.9,10331,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644412,5883.00
12/09/2015 02:00,2,0.000,ALERT,212.38,302.68,59.938,1449644403,"274151322000052","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,589216.2,589216.2,241,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644414,5884.00
12/09/2015 02:00,2,0.000,ALERT,212.83,303.28,59.975,1449644403,"201051344000585","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,311391.6,311391.6,10339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644416,5885.00
12/09/2015 02:00,2,0.000,ALERT,212.61,303.58,60.012,1449644403,"201051344001230","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,309907.2,309907.2,10360,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644418,5886.00
12/09/2015 02:00,2,0.000,ALERT,212.83,303.28,59.975,1449644403,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.08,0.0,0.0,0.000,304687.0,304687.0,10332,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644419,5887.00
12/09/2015 02:00,2,0.000,ALERT,212.38,302.98,59.938,1449644403,"201051344000955","219011344069620",0.00,6.00,0,300.87,304.18,0.0,0.0,0.000,313494.4,313494.4,10329,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644421,5888.00
12/09/2015 02:00,2,0.000,ALERT,212.61,301.47,59.981,1449644403,"274151322000094","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,475199.2,475199.2,244,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644423,5889.00
12/09/2015 02:00,2,0.000,ALERT,213.51,305.68,60.018,1449644403,"201051344000579","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,315418.1,315418.1,5673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644425,5890.00
12/09/2015 02:00,2,0.000,ALERT,212.61,303.28,59.970,1449644403,"201051344000890","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,312102.6,312102.6,10340,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644427,5891.00
12/09/2015 02:00,2,0.000,ALERT,212.83,302.98,59.965,1449644403,"201051344000438","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,313808.4,313808.4,10335,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644428,5892.00
12/09/2015 02:00,2,0.000,ALERT,212.83,302.07,59.965,1449644403,"201051344000417","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,307939.7,307939.7,10337,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644430,5893.00
12/09/2015 02:00,2,0.000,ALERT,212.83,302.98,59.970,1449644403,"274151322000083","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,583736.7,583736.7,241,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644432,5894.00
12/09/2015 02:00,2,0.000,ALERT,212.83,301.77,59.965,1449644403,"274151322000076","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,619974.0,619974.0,241,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644434,5895.00
12/09/2015 02:00,2,0.000,ALERT,213.51,305.98,59.965,1449644403,"201051344000868","219011344069620",0.00,5.50,0,303.28,307.48,0.0,0.0,0.000,299610.2,299610.2,5672,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644436,5896.00
12/09/2015 02:00,2,0.000,ALERT,212.61,303.58,59.986,1449644403,"274151322000095","219011344069620",0.00,6.00,0,301.77,304.78,0.0,0.0,0.000,612936.8,612936.8,241,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644437,5897.00
12/09/2015 02:00,2,0.000,ALERT,213.06,304.78,59.954,1449644403,"201051344000988","219011344069620",0.00,6.00,0,300.27,306.28,0.0,0.0,0.000,299985.0,299985.0,5672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644439,5898.00
12/09/2015 02:00,2,0.000,ALERT,212.61,302.37,59.965,1449644403,"201051344001025","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,311892.0,311892.0,10335,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644441,5899.00
12/09/2015 02:00,2,0.000,ALERT,213.51,305.38,59.959,1449644403,"201051344000458","219011344069620",0.00,6.70,0,302.68,307.18,0.0,0.0,0.000,309761.2,309761.2,5672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644443,5900.00
12/09/2015 02:00,2,0.000,ALERT,213.96,305.08,59.959,1449644403,"201051344000853","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,306684.0,306684.0,5675,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644445,5901.00
12/09/2015 02:00,2,0.000,ALERT,213.06,303.28,59.965,1449644403,"201051344000685","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,313518.8,313518.8,10343,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644446,5902.00
12/09/2015 02:00,2,0.000,ALERT,212.83,302.37,59.959,1449644403,"201051344000917","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,311225.6,311225.6,10351,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644448,5903.00
12/09/2015 02:00,2,0.000,ALERT,212.83,302.98,59.954,1449644403,"201051344001145","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,314312.1,314312.1,10356,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644450,5904.00
12/09/2015 02:00,2,0.000,ALERT,212.83,302.37,59.954,1449644403,"201051344000651","219011344069620",0.00,5.00,0,300.57,303.88,0.0,0.0,0.000,308350.6,308350.6,10338,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644452,5905.00
12/09/2015 02:00,2,0.000,ALERT,212.16,301.77,59.954,1449644403,"274151322000088","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,566855.8,566855.8,241,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644454,5906.00
12/09/2015 02:00,2,0.000,ALERT,213.29,301.77,59.981,1449644403,"274151322000068","219011344069620",0.00,7.00,0,299.97,302.98,0.0,0.0,0.000,475080.9,475080.9,244,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644456,5907.00
12/09/2015 02:00,2,0.000,ALERT,212.38,302.98,59.970,1449644403,"201051344001135","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,305027.0,305027.0,10330,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644457,5908.00
12/09/2015 02:00,2,0.000,ALERT,213.06,305.68,59.944,1449644403,"201051344000594","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,310938.5,310938.5,5674,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644459,5909.00
12/09/2015 02:00,2,0.000,ALERT,212.83,302.68,59.944,1449644403,"201051344001203","219011344069620",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,311286.3,311286.3,10340,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644461,5910.00
12/09/2015 02:00,2,0.000,ALERT,212.16,301.77,59.944,1449644403,"274151322000054","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,578928.8,578928.8,241,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644463,5911.00
12/09/2015 02:00,2,0.000,ALERT,213.74,304.78,59.949,1449644403,"201051344000867","219011344069620",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,300068.4,300068.4,5670,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644465,5912.00
12/09/2015 02:00,2,0.000,ALERT,212.83,303.28,59.954,1449644403,"201051344001093","219011344069620",0.00,6.70,0,300.87,304.18,0.0,0.0,0.000,309356.2,309356.2,10352,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644467,5913.00
12/09/2015 02:00,2,0.000,ALERT,213.29,305.08,59.970,1449644403,"201051344000900","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,313160.8,313160.8,5680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644468,5914.00
12/09/2015 02:00,2,0.000,ALERT,213.74,304.48,59.954,1449644403,"201051344000648","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,306852.1,306852.1,5668,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449644470,5915.00
12/09/2015 02:00,2,0.000,ALERT,213.51,305.98,59.928,1449644403,"201051344000569","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,314457.9,314457.9,5672,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644472,5916.00
12/09/2015 02:00,2,0.000,ALERT,213.29,305.08,59.944,1449644403,"201051344000983","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,309783.6,309783.6,5673,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644474,5917.00
12/09/2015 02:00,2,0.000,ALERT,213.51,304.78,60.007,1449644403,"201051344001158","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,305347.3,305347.3,5670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644476,5918.00
12/09/2015 02:00,2,0.000,ALERT,213.96,305.68,59.954,1449644403,"201051344000576","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,307316.6,307316.6,5674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644477,5919.00
12/09/2015 02:00,2,0.000,ALERT,212.61,301.47,59.949,1449644403,"274151322000087","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,554463.9,554463.9,247,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449644479,5920.00
12/09/2015 02:15,2,0.000,ALERT,213.51,305.08,59.975,1449645303,"201051344000645","219011344069620",0.00,6.30,0,303.28,306.88,0.0,0.0,0.000,308084.8,308084.8,5676,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645305,5921.00
12/09/2015 02:15,2,0.000,ALERT,212.83,302.98,59.970,1449645303,"274151322000085","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,581682.9,581682.9,243,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645307,5922.00
12/09/2015 02:15,2,0.000,ALERT,213.74,304.78,59.970,1449645303,"201051344000633","219011344069620",0.00,5.50,0,301.47,306.58,0.0,0.0,0.000,300927.1,300927.1,5677,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645308,5923.00
12/09/2015 02:15,2,0.000,ALERT,213.29,305.08,59.965,1449645303,"201051344000469","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,301823.0,301823.0,5682,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645310,5924.00
12/09/2015 02:15,2,0.000,ALERT,212.61,302.98,59.975,1449645303,"201051344000646","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,306783.9,306783.9,10333,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645312,5925.00
12/09/2015 02:15,2,0.000,ALERT,212.16,302.98,59.965,1449645303,"274151322000052","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,589216.2,589216.2,243,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449645314,5926.00
12/09/2015 02:15,2,0.000,ALERT,212.83,302.98,60.002,1449645303,"201051344000585","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,311391.6,311391.6,10341,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645316,5927.00
12/09/2015 02:15,2,0.000,ALERT,212.61,303.28,59.970,1449645303,"201051344001230","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,309907.2,309907.2,10362,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449645318,5928.00
12/09/2015 02:15,2,0.000,ALERT,213.06,303.58,59.986,1449645303,"201051344000582","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,304687.0,304687.0,10334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449645320,5929.00
12/09/2015 02:15,2,0.000,ALERT,212.16,302.68,59.970,1449645303,"201051344000955","219011344069620",0.00,6.00,0,300.87,304.18,0.0,0.0,0.000,313494.4,313494.4,10331,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645321,5930.00
12/09/2015 02:15,2,0.000,ALERT,212.61,301.77,59.970,1449645303,"274151322000094","219011344069620",0.00,6.00,0,300.57,303.58,0.0,0.0,0.000,475199.2,475199.2,246,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645323,5931.00
12/09/2015 02:15,2,0.000,ALERT,213.06,305.68,59.975,1449645303,"201051344000579","219011344069620",0.00,6.00,0,303.58,307.78,0.0,0.0,0.000,315418.1,315418.1,5675,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645325,5932.00
12/09/2015 02:15,2,0.000,ALERT,212.61,303.28,59.981,1449645303,"201051344000890","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,312102.6,312102.6,10342,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645327,5933.00
12/09/2015 02:15,2,0.000,ALERT,212.61,302.68,59.975,1449645303,"201051344000438","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,313808.4,313808.4,10337,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645328,5934.00
12/09/2015 02:15,2,0.000,ALERT,212.83,302.37,59.975,1449645303,"201051344000417","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,307939.7,307939.7,10339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645330,5935.00
12/09/2015 02:15,2,0.000,ALERT,212.61,302.98,59.981,1449645303,"274151322000083","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,583736.7,583736.7,243,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645332,5936.00
12/09/2015 02:15,2,0.000,ALERT,213.06,303.28,59.938,1449645303,"274151322000076","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,619974.0,619974.0,243,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645334,5937.00
12/09/2015 02:15,2,0.000,ALERT,213.06,305.68,59.981,1449645303,"201051344000868","219011344069620",0.00,6.00,0,303.88,307.78,0.0,0.0,0.000,299610.2,299610.2,5674,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645336,5938.00
12/09/2015 02:15,2,0.000,ALERT,212.83,303.88,59.986,1449645303,"274151322000095","219011344069620",0.00,6.00,0,301.77,304.78,0.0,0.0,0.000,612936.8,612936.8,243,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645338,5939.00
12/09/2015 02:15,2,0.000,ALERT,213.06,304.78,60.023,1449645303,"201051344000988","219011344069620",0.00,6.30,0,300.87,306.58,0.0,0.0,0.000,299985.0,299985.0,5674,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645339,5940.00
12/09/2015 02:15,2,0.000,ALERT,212.38,302.07,59.975,1449645303,"201051344001025","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,311892.0,311892.0,10337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645341,5941.00
12/09/2015 02:15,2,0.000,ALERT,213.06,305.08,59.981,1449645303,"201051344000458","219011344069620",0.00,6.70,0,303.28,307.48,0.0,0.0,0.000,309761.2,309761.2,5674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645343,5942.00
12/09/2015 02:15,2,0.000,ALERT,213.74,304.78,59.959,1449645303,"201051344000853","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,306684.0,306684.0,5677,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645345,5943.00
12/09/2015 02:15,2,0.000,ALERT,213.06,302.98,59.975,1449645303,"201051344000685","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,313518.8,313518.8,10345,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645347,5944.00
12/09/2015 02:15,2,0.000,ALERT,213.06,302.68,59.965,1449645303,"201051344000917","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,311225.6,311225.6,10353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645348,5945.00
12/09/2015 02:15,2,0.000,ALERT,212.83,302.98,59.965,1449645303,"201051344001145","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,314312.1,314312.1,10358,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645350,5946.00
12/09/2015 02:15,2,0.000,ALERT,212.61,302.07,59.944,1449645303,"201051344000651","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,308350.6,308350.6,10340,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645352,5947.00
12/09/2015 02:15,2,0.000,ALERT,212.38,302.37,59.970,1449645303,"274151322000088","219011344069620",0.00,7.00,0,300.57,303.88,0.0,0.0,0.000,566855.8,566855.8,243,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645354,5948.00
12/09/2015 02:15,2,0.000,ALERT,213.06,301.77,59.970,1449645303,"274151322000068","219011344069620",0.00,7.00,0,300.27,303.28,0.0,0.0,0.000,475080.9,475080.9,246,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645356,5949.00
12/09/2015 02:15,2,0.000,ALERT,212.38,302.68,59.981,1449645303,"201051344001135","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,305027.0,305027.0,10332,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449645357,5950.00
12/09/2015 02:15,2,0.000,ALERT,212.83,305.68,59.970,1449645303,"201051344000594","219011344069620",0.00,6.00,0,302.98,307.48,0.0,0.0,0.000,310938.5,310938.5,5676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645359,5951.00
12/09/2015 02:15,2,0.000,ALERT,212.61,302.37,60.007,1449645303,"201051344001203","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,311286.3,311286.3,10342,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645361,5952.00
12/09/2015 02:15,2,0.000,ALERT,212.38,302.37,59.965,1449645303,"274151322000054","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,578928.8,578928.8,243,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645363,5953.00
12/09/2015 02:15,2,0.000,ALERT,213.51,304.78,59.928,1449645303,"201051344000867","219011344069620",0.00,6.30,0,302.37,307.18,0.0,0.0,0.000,300068.4,300068.4,5672,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645365,5954.00
12/09/2015 02:15,2,0.000,ALERT,212.38,302.37,59.965,1449645303,"201051344001093","219011344069620",0.00,6.70,0,301.17,304.48,0.0,0.0,0.000,309356.2,309356.2,10354,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645366,5955.00
12/09/2015 02:15,2,0.000,ALERT,213.06,304.78,59.970,1449645303,"201051344000900","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,313160.8,313160.8,5682,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645368,5956.00
12/09/2015 02:15,2,0.000,ALERT,213.29,304.18,59.965,1449645303,"201051344000648","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,306852.1,306852.1,5670,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645370,5957.00
12/09/2015 02:15,2,0.000,ALERT,213.06,305.08,59.965,1449645303,"201051344000569","219011344069620",0.00,6.00,0,303.88,307.78,0.0,0.0,0.000,314457.9,314457.9,5674,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645372,5958.00
12/09/2015 02:15,2,0.000,ALERT,213.29,305.38,59.970,1449645303,"201051344000983","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,309783.6,309783.6,5675,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449645374,5959.00
12/09/2015 02:15,2,0.000,ALERT,213.29,304.78,59.938,1449645303,"201051344001158","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,305347.3,305347.3,5672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645375,5960.00
12/09/2015 02:15,2,0.000,ALERT,213.51,305.38,59.965,1449645303,"201051344000576","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,307316.6,307316.6,5676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645377,5961.00
12/09/2015 02:15,2,0.000,ALERT,212.83,302.07,59.954,1449645303,"274151322000087","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,554463.9,554463.9,249,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449645379,5962.00
12/09/2015 02:30,2,0.000,ALERT,213.51,304.48,60.002,1449646203,"201051344000645","219011344069620",0.00,6.30,0,303.28,308.39,0.0,0.0,0.000,308084.8,308084.8,5678,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449646205,5963.00
12/09/2015 02:30,2,0.000,ALERT,212.38,301.77,59.991,1449646203,"274151322000085","219011344069620",0.00,6.70,0,299.97,306.58,0.0,0.0,0.000,581682.9,581682.9,245,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646207,5964.00
12/09/2015 02:30,2,0.000,ALERT,213.51,304.18,60.002,1449646203,"201051344000633","219011344069620",0.00,5.50,0,301.17,308.09,0.0,0.0,0.000,300927.1,300927.1,5679,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449646209,5965.00
12/09/2015 02:30,2,0.000,ALERT,213.06,304.48,59.996,1449646203,"201051344000469","219011344069620",0.00,5.00,0,301.77,308.09,0.0,0.0,0.000,301823.0,301823.0,5684,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646210,5966.00
12/09/2015 02:30,2,0.000,ALERT,212.16,302.07,60.002,1449646203,"201051344000646","219011344069620",0.00,6.00,0,300.57,306.28,0.0,0.0,0.000,306783.9,306783.9,10335,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646212,5967.00
12/09/2015 02:30,2,0.000,ALERT,211.93,301.47,59.996,1449646203,"274151322000052","219011344069620",0.00,6.70,0,299.97,306.88,0.0,0.0,0.000,589216.2,589216.2,245,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646214,5968.00
12/09/2015 02:30,2,0.000,ALERT,212.61,302.07,60.034,1449646203,"201051344000585","219011344069620",0.00,6.70,0,300.57,306.58,0.0,0.0,0.000,311391.6,311391.6,10343,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449646216,5969.00
12/09/2015 02:30,2,0.000,ALERT,212.38,302.37,59.986,1449646203,"201051344001230","219011344069620",0.00,6.00,0,301.17,306.58,0.0,0.0,0.000,309907.2,309907.2,10364,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646218,5970.00
12/09/2015 02:30,2,0.000,ALERT,212.83,302.68,59.986,1449646203,"201051344000582","219011344069620",0.00,5.50,0,301.77,307.18,0.0,0.0,0.000,304687.0,304687.0,10336,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449646219,5971.00
12/09/2015 02:30,2,0.000,ALERT,211.93,301.77,59.991,1449646203,"201051344000955","219011344069620",0.00,6.00,0,300.87,306.28,0.0,0.0,0.000,313494.4,313494.4,10333,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449646221,5972.00
12/09/2015 02:30,2,0.000,ALERT,212.16,301.47,59.986,1449646203,"274151322000094","219011344069620",0.00,6.00,0,299.67,305.98,0.0,0.0,0.000,475199.2,475199.2,248,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646223,5973.00
12/09/2015 02:30,2,0.000,ALERT,212.83,304.78,59.965,1449646203,"201051344000579","219011344069620",0.00,6.30,0,303.28,309.29,0.0,0.0,0.000,315418.1,315418.1,5677,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646225,5974.00
12/09/2015 02:30,2,0.000,ALERT,212.16,302.37,59.986,1449646203,"201051344000890","219011344069620",0.00,6.30,0,300.87,307.48,0.0,0.0,0.000,312102.6,312102.6,10344,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646226,5975.00
12/09/2015 02:30,2,0.000,ALERT,212.38,302.07,59.991,1449646203,"201051344000438","219011344069620",0.00,5.50,0,300.87,306.58,0.0,0.0,0.000,313808.4,313808.4,10339,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646228,5976.00
12/09/2015 02:30,2,0.000,ALERT,212.61,301.47,59.970,1449646203,"201051344000417","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,307939.7,307939.7,10341,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646230,5977.00
12/09/2015 02:30,2,0.000,ALERT,212.38,301.47,59.981,1449646203,"274151322000083","219011344069620",0.00,6.30,0,300.57,306.88,0.0,0.0,0.000,583736.7,583736.7,245,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449646232,5978.00
12/09/2015 02:30,2,0.000,ALERT,212.83,301.77,59.986,1449646203,"274151322000076","219011344069620",0.00,6.70,0,300.27,306.88,0.0,0.0,0.000,619974.0,619974.0,245,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646234,5979.00
12/09/2015 02:30,2,0.000,ALERT,212.83,304.78,59.965,1449646203,"201051344000868","219011344069620",0.00,6.00,0,303.58,309.29,0.0,0.0,0.000,299610.2,299610.2,5676,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449646236,5980.00
12/09/2015 02:30,2,0.000,ALERT,212.16,302.68,59.986,1449646203,"274151322000095","219011344069620",0.00,6.00,0,301.17,307.18,0.0,0.0,0.000,612936.8,612936.8,245,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646237,5981.00
12/09/2015 02:30,2,0.000,ALERT,212.61,304.18,59.981,1449646203,"201051344000988","219011344069620",0.00,6.30,0,300.27,308.09,0.0,0.0,0.000,299985.0,299985.0,5676,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646239,5982.00
12/09/2015 02:30,2,0.000,ALERT,212.16,301.17,59.975,1449646203,"201051344001025","219011344069620",0.00,5.50,0,300.27,306.88,0.0,0.0,0.000,311892.0,311892.0,10339,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646241,5983.00
