ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 02:30,2,0.000,ALERT,212.83,304.18,59.991,1449646203,"201051344000458","219011344069620",0.00,7.00,0,302.98,309.29,0.0,0.0,0.000,309761.2,309761.2,5676,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449646243,5984.00
12/09/2015 02:30,2,0.000,ALERT,213.29,303.88,60.028,1449646203,"201051344000853","219011344069620",0.00,5.50,0,302.68,308.69,0.0,0.0,0.000,306684.0,306684.0,5679,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646244,5985.00
12/09/2015 02:30,2,0.000,ALERT,212.83,302.07,59.986,1449646203,"201051344000685","219011344069620",0.00,6.00,0,300.87,306.28,0.0,0.0,0.000,313518.8,313518.8,10347,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646246,5986.00
12/09/2015 02:30,2,0.000,ALERT,212.38,301.17,59.959,1449646203,"201051344000917","219011344069620",0.00,7.00,0,299.67,305.68,0.0,0.0,0.000,311225.6,311225.6,10355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646248,5987.00
12/09/2015 02:30,2,0.000,ALERT,212.61,302.37,59.981,1449646203,"201051344001145","219011344069620",0.00,6.00,0,301.17,307.18,0.0,0.0,0.000,314312.1,314312.1,10360,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646250,5988.00
12/09/2015 02:30,2,0.000,ALERT,212.61,301.47,59.965,1449646203,"201051344000651","219011344069620",0.00,5.00,0,300.27,305.98,0.0,0.0,0.000,308350.6,308350.6,10342,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646252,5989.00
12/09/2015 02:30,2,0.000,ALERT,211.70,301.47,59.981,1449646203,"274151322000088","219011344069620",0.00,7.00,0,299.97,306.28,0.0,0.0,0.000,566855.8,566855.8,245,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646253,5990.00
12/09/2015 02:30,2,0.000,ALERT,212.83,300.57,59.981,1449646203,"274151322000068","219011344069620",0.00,7.00,0,299.67,305.38,0.0,0.0,0.000,475080.9,475080.9,248,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646255,5991.00
12/09/2015 02:30,2,0.000,ALERT,212.16,302.07,59.975,1449646203,"201051344001135","219011344069620",0.00,6.00,0,300.87,306.88,0.0,0.0,0.000,305027.0,305027.0,10334,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646257,5992.00
12/09/2015 02:30,2,0.000,ALERT,212.61,305.08,59.996,1449646203,"201051344000594","219011344069620",0.00,6.00,0,302.37,308.69,0.0,0.0,0.000,310938.5,310938.5,5678,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646259,5993.00
12/09/2015 02:30,2,0.000,ALERT,212.61,301.77,60.012,1449646203,"201051344001203","219011344069620",0.00,6.00,0,300.87,308.09,0.0,0.0,0.000,311286.3,311286.3,10344,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646261,5994.00
12/09/2015 02:30,2,0.000,ALERT,212.16,301.77,59.975,1449646203,"274151322000054","219011344069620",0.00,7.00,0,300.27,306.88,0.0,0.0,0.000,578928.8,578928.8,245,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646262,5995.00
12/09/2015 02:30,2,0.000,ALERT,213.29,304.18,59.996,1449646203,"201051344000867","219011344069620",0.00,6.70,0,302.07,308.99,0.0,0.0,0.000,300068.4,300068.4,5674,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449646264,5996.00
12/09/2015 02:30,2,0.000,ALERT,212.16,301.77,59.991,1449646203,"201051344001093","219011344069620",0.00,7.00,0,300.87,306.28,0.0,0.0,0.000,309356.2,309356.2,10356,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646266,5997.00
12/09/2015 02:30,2,0.000,ALERT,212.83,304.48,59.991,1449646203,"201051344000900","219011344069620",0.00,5.50,0,302.37,308.09,0.0,0.0,0.000,313160.8,313160.8,5684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646268,5998.00
12/09/2015 02:30,2,0.000,ALERT,213.29,303.88,59.991,1449646203,"201051344000648","219011344069620",0.00,5.00,0,302.07,308.39,0.0,0.0,0.000,306852.1,306852.1,5672,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646270,5999.00
12/09/2015 02:30,2,0.000,ALERT,213.06,305.08,60.002,1449646203,"201051344000569","219011344069620",0.00,6.00,0,303.28,309.29,0.0,0.0,0.000,314457.9,314457.9,5676,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449646272,6000.00
12/09/2015 02:30,2,0.000,ALERT,213.06,304.48,59.938,1449646203,"201051344000983","219011344069620",0.00,6.00,0,302.98,308.99,0.0,0.0,0.000,309783.6,309783.6,5677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449646273,6001.00
12/09/2015 02:30,2,0.000,ALERT,213.06,304.18,60.034,1449646203,"201051344001158","219011344069620",0.00,5.00,0,302.07,308.09,0.0,0.0,0.000,305347.3,305347.3,5674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646275,6002.00
12/09/2015 02:30,2,0.000,ALERT,213.51,304.78,59.986,1449646203,"201051344000576","219011344069620",0.00,5.50,0,302.68,308.99,0.0,0.0,0.000,307316.6,307316.6,5678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646277,6003.00
12/09/2015 02:30,2,0.000,ALERT,212.38,301.17,59.986,1449646203,"274151322000087","219011344069620",0.00,7.30,0,299.37,305.68,0.0,0.0,0.000,554463.9,554463.9,251,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449646279,6004.00
12/09/2015 02:45,2,0.000,ALERT,213.51,304.48,59.970,1449647103,"201051344000645","219011344069620",0.00,6.70,0,302.68,306.28,0.0,0.0,0.000,308084.8,308084.8,5680,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647105,6005.00
12/09/2015 02:45,2,0.000,ALERT,212.61,302.07,59.970,1449647103,"274151322000085","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,581682.9,581682.9,247,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647107,6006.00
12/09/2015 02:45,2,0.000,ALERT,213.74,304.18,59.965,1449647103,"201051344000633","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,300927.1,300927.1,5681,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647109,6007.00
12/09/2015 02:45,2,0.000,ALERT,213.06,304.48,59.975,1449647103,"201051344000469","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,301823.0,301823.0,5686,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647111,6008.00
12/09/2015 02:45,2,0.000,ALERT,212.61,302.68,59.981,1449647103,"201051344000646","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,306783.9,306783.9,10337,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647113,6009.00
12/09/2015 02:45,2,0.000,ALERT,212.16,303.28,59.965,1449647103,"274151322000052","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,589216.2,589216.2,247,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647114,6010.00
12/09/2015 02:45,2,0.000,ALERT,212.83,302.98,60.002,1449647103,"201051344000585","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,311391.6,311391.6,10345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647116,6011.00
12/09/2015 02:45,2,0.000,ALERT,212.61,302.98,59.965,1449647103,"201051344001230","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,309907.2,309907.2,10366,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647118,6012.00
12/09/2015 02:45,2,0.000,ALERT,213.29,303.58,59.970,1449647103,"201051344000582","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,304687.0,304687.0,10338,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647120,6013.00
12/09/2015 02:45,2,0.000,ALERT,212.38,302.37,59.981,1449647103,"201051344000955","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,313494.4,313494.4,10335,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647121,6014.00
12/09/2015 02:45,2,0.000,ALERT,212.38,302.07,60.012,1449647103,"274151322000094","219011344069620",0.00,6.00,0,299.97,302.98,0.0,0.0,0.000,475199.2,475199.2,250,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647123,6015.00
12/09/2015 02:45,2,0.000,ALERT,213.06,305.08,59.954,1449647103,"201051344000579","219011344069620",0.00,6.30,0,302.98,307.18,0.0,0.0,0.000,315418.1,315418.1,5679,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647125,6016.00
12/09/2015 02:45,2,0.000,ALERT,212.61,302.98,59.954,1449647103,"201051344000890","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,312102.6,312102.6,10346,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647127,6017.00
12/09/2015 02:45,2,0.000,ALERT,212.83,302.37,59.975,1449647103,"201051344000438","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,313808.4,313808.4,10341,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449647129,6018.00
12/09/2015 02:45,2,0.000,ALERT,212.83,301.77,59.970,1449647103,"201051344000417","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,307939.7,307939.7,10343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647130,6019.00
12/09/2015 02:45,2,0.000,ALERT,212.61,303.28,59.975,1449647103,"274151322000083","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,583736.7,583736.7,247,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647132,6020.00
12/09/2015 02:45,2,0.000,ALERT,213.06,302.37,59.965,1449647103,"274151322000076","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,619974.0,619974.0,247,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647134,6021.00
12/09/2015 02:45,2,0.000,ALERT,213.06,305.08,59.986,1449647103,"201051344000868","219011344069620",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,299610.2,299610.2,5678,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647136,6022.00
12/09/2015 02:45,2,0.000,ALERT,212.61,303.58,59.975,1449647103,"274151322000095","219011344069620",0.00,6.30,0,301.47,304.78,0.0,0.0,0.000,612936.8,612936.8,247,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647138,6023.00
12/09/2015 02:45,2,0.000,ALERT,212.83,304.48,59.970,1449647103,"201051344000988","219011344069620",0.00,6.30,0,299.67,305.98,0.0,0.0,0.000,299985.0,299985.0,5678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647140,6024.00
12/09/2015 02:45,2,0.000,ALERT,212.38,301.77,59.981,1449647103,"201051344001025","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,311892.0,311892.0,10341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647141,6025.00
12/09/2015 02:45,2,0.000,ALERT,212.83,304.48,59.975,1449647103,"201051344000458","219011344069620",0.00,7.00,0,302.37,307.18,0.0,0.0,0.000,309761.2,309761.2,5678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449647143,6026.00
12/09/2015 02:45,2,0.000,ALERT,213.74,304.48,60.012,1449647103,"201051344000853","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,306684.0,306684.0,5681,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647145,6027.00
12/09/2015 02:45,2,0.000,ALERT,213.06,302.37,59.981,1449647103,"201051344000685","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,313518.8,313518.8,10349,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647147,6028.00
12/09/2015 02:45,2,0.000,ALERT,212.83,302.07,60.018,1449647103,"201051344000917","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,311225.6,311225.6,10357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449647148,6029.00
12/09/2015 02:45,2,0.000,ALERT,212.83,302.68,59.970,1449647103,"201051344001145","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,314312.1,314312.1,10362,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647150,6030.00
12/09/2015 02:45,2,0.000,ALERT,212.83,302.07,59.975,1449647103,"201051344000651","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,308350.6,308350.6,10344,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647152,6031.00
12/09/2015 02:45,2,0.000,ALERT,212.16,302.37,59.991,1449647103,"274151322000088","219011344069620",0.00,7.30,0,300.27,303.58,0.0,0.0,0.000,566855.8,566855.8,247,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647154,6032.00
12/09/2015 02:45,2,0.000,ALERT,213.06,301.77,59.965,1449647103,"274151322000068","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,475080.9,475080.9,250,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647156,6033.00
12/09/2015 02:45,2,0.000,ALERT,212.38,302.37,59.959,1449647103,"201051344001135","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,305027.0,305027.0,10336,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647157,6034.00
12/09/2015 02:45,2,0.000,ALERT,212.83,305.08,59.970,1449647103,"201051344000594","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,310938.5,310938.5,5680,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647159,6035.00
12/09/2015 02:45,2,0.000,ALERT,212.83,302.07,59.970,1449647103,"201051344001203","219011344069620",0.00,6.00,0,299.67,305.38,0.0,0.0,0.000,311286.3,311286.3,10346,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449647161,6036.00
12/09/2015 02:45,2,0.000,ALERT,212.38,303.28,59.965,1449647103,"274151322000054","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,578928.8,578928.8,247,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449647163,6037.00
12/09/2015 02:45,2,0.000,ALERT,213.29,304.18,59.975,1449647103,"201051344000867","219011344069620",0.00,6.70,0,301.47,306.58,0.0,0.0,0.000,300068.4,300068.4,5676,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647165,6038.00
12/09/2015 02:45,2,0.000,ALERT,212.61,302.37,60.023,1449647103,"201051344001093","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,309356.2,309356.2,10358,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647166,6039.00
12/09/2015 02:45,2,0.000,ALERT,213.06,304.48,59.970,1449647103,"201051344000900","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,313160.8,313160.8,5686,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647168,6040.00
12/09/2015 02:45,2,0.000,ALERT,213.29,303.88,59.970,1449647103,"201051344000648","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,306852.1,306852.1,5674,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449647170,6041.00
12/09/2015 02:45,2,0.000,ALERT,213.06,305.08,59.981,1449647103,"201051344000569","219011344069620",0.00,6.30,0,302.98,307.18,0.0,0.0,0.000,314457.9,314457.9,5678,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449647172,6042.00
12/09/2015 02:45,2,0.000,ALERT,213.06,304.48,59.970,1449647103,"201051344000983","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,309783.6,309783.6,5679,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449647174,6043.00
12/09/2015 02:45,2,0.000,ALERT,213.06,304.48,59.975,1449647103,"201051344001158","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,305347.3,305347.3,5676,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449647175,6044.00
12/09/2015 02:45,2,0.000,ALERT,213.51,305.08,59.949,1449647103,"201051344000576","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,307316.6,307316.6,5680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449647177,6045.00
12/09/2015 02:45,2,0.000,ALERT,212.38,301.77,59.965,1449647103,"274151322000087","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,554463.9,554463.9,253,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449647179,6046.00
12/09/2015 03:00,2,0.000,ALERT,213.74,304.78,59.970,1449648003,"201051344000645","219011344069620",0.00,7.00,0,302.68,306.28,0.0,0.0,0.000,308084.8,308084.8,5682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648005,6047.00
12/09/2015 03:00,2,0.000,ALERT,212.61,301.77,59.922,1449648003,"274151322000085","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,581682.9,581682.9,249,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648007,6048.00
12/09/2015 03:00,2,0.000,ALERT,213.96,304.48,59.922,1449648003,"201051344000633","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,300927.1,300927.1,5683,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648009,6049.00
12/09/2015 03:00,2,0.000,ALERT,213.29,304.48,59.965,1449648003,"201051344000469","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,301823.0,301823.0,5688,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648011,6050.00
12/09/2015 03:00,2,0.000,ALERT,212.38,302.37,59.959,1449648003,"201051344000646","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,306783.9,306783.9,10339,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648013,6051.00
12/09/2015 03:00,2,0.000,ALERT,212.16,301.77,59.959,1449648003,"274151322000052","219011344069620",0.00,7.00,0,299.07,304.48,0.0,0.0,0.000,589216.2,589216.2,249,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648014,6052.00
12/09/2015 03:00,2,0.000,ALERT,212.83,302.37,59.965,1449648003,"201051344000585","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,311391.6,311391.6,10347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648016,6053.00
12/09/2015 03:00,2,0.000,ALERT,212.61,302.68,59.970,1449648003,"201051344001230","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,309907.2,309907.2,10368,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648018,6054.00
12/09/2015 03:00,2,0.000,ALERT,213.06,303.28,59.975,1449648003,"201051344000582","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,304687.0,304687.0,10340,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648020,6055.00
12/09/2015 03:00,2,0.000,ALERT,212.38,302.07,59.965,1449648003,"201051344000955","219011344069620",0.00,6.30,0,300.57,303.88,0.0,0.0,0.000,313494.4,313494.4,10337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648022,6056.00
12/09/2015 03:00,2,0.000,ALERT,212.38,301.17,59.949,1449648003,"274151322000094","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,475199.2,475199.2,252,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648023,6057.00
12/09/2015 03:00,2,0.000,ALERT,213.29,305.08,59.959,1449648003,"201051344000579","219011344069620",0.00,6.70,0,303.28,307.18,0.0,0.0,0.000,315418.1,315418.1,5681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648025,6058.00
12/09/2015 03:00,2,0.000,ALERT,212.61,302.68,59.954,1449648003,"201051344000890","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,312102.6,312102.6,10348,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648027,6059.00
12/09/2015 03:00,2,0.000,ALERT,212.61,302.07,59.949,1449648003,"201051344000438","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,313808.4,313808.4,10343,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648029,6060.00
12/09/2015 03:00,2,0.000,ALERT,212.83,301.77,59.959,1449648003,"201051344000417","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,307939.7,307939.7,10345,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648031,6061.00
12/09/2015 03:00,2,0.000,ALERT,212.61,302.98,59.954,1449648003,"274151322000083","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,583736.7,583736.7,249,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648032,6062.00
12/09/2015 03:00,2,0.000,ALERT,212.83,301.77,59.959,1449648003,"274151322000076","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,619974.0,619974.0,249,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648034,6063.00
12/09/2015 03:00,2,0.000,ALERT,213.06,305.08,59.959,1449648003,"201051344000868","219011344069620",0.00,6.30,0,303.28,307.18,0.0,0.0,0.000,299610.2,299610.2,5680,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648036,6064.00
12/09/2015 03:00,2,0.000,ALERT,212.38,302.98,59.986,1449648003,"274151322000095","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,612936.8,612936.8,249,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648038,6065.00
12/09/2015 03:00,2,0.000,ALERT,213.06,304.48,59.949,1449648003,"201051344000988","219011344069620",0.00,6.70,0,300.27,305.98,0.0,0.0,0.000,299985.0,299985.0,5680,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648040,6066.00
12/09/2015 03:00,2,0.000,ALERT,212.38,301.47,59.954,1449648003,"201051344001025","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,311892.0,311892.0,10343,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648042,6067.00
12/09/2015 03:00,2,0.000,ALERT,213.06,304.48,59.938,1449648003,"201051344000458","219011344069620",0.00,7.30,0,302.68,306.88,0.0,0.0,0.000,309761.2,309761.2,5680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648043,6068.00
12/09/2015 03:00,2,0.000,ALERT,213.74,304.48,59.986,1449648003,"201051344000853","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,306684.0,306684.0,5683,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648045,6069.00
12/09/2015 03:00,2,0.000,ALERT,213.06,302.07,59.954,1449648003,"201051344000685","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,313518.8,313518.8,10351,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648047,6070.00
12/09/2015 03:00,2,0.000,ALERT,212.83,301.77,59.954,1449648003,"201051344000917","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,311225.6,311225.6,10359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648049,6071.00
12/09/2015 03:00,2,0.000,ALERT,212.83,302.37,59.975,1449648003,"201051344001145","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,314312.1,314312.1,10364,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648051,6072.00
12/09/2015 03:00,2,0.000,ALERT,212.83,301.77,59.949,1449648003,"201051344000651","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,308350.6,308350.6,10346,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648053,6073.00
12/09/2015 03:00,2,0.000,ALERT,211.93,302.07,59.896,1449648003,"274151322000088","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,566855.8,566855.8,249,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648055,6074.00
12/09/2015 03:00,2,0.000,ALERT,213.06,301.47,59.922,1449648003,"274151322000068","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,475080.9,475080.9,252,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648057,6075.00
12/09/2015 03:00,2,0.000,ALERT,212.38,302.37,59.949,1449648003,"201051344001135","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,305027.0,305027.0,10338,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648058,6076.00
12/09/2015 03:00,2,0.000,ALERT,212.83,305.38,59.944,1449648003,"201051344000594","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,310938.5,310938.5,5682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648060,6077.00
12/09/2015 03:00,2,0.000,ALERT,212.61,302.07,59.949,1449648003,"201051344001203","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,311286.3,311286.3,10348,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648062,6078.00
12/09/2015 03:00,2,0.000,ALERT,212.38,302.37,59.944,1449648003,"274151322000054","219011344069620",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,578928.8,578928.8,249,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648064,6079.00
12/09/2015 03:00,2,0.000,ALERT,213.51,304.48,59.954,1449648003,"201051344000867","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,300068.4,300068.4,5678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648066,6080.00
12/09/2015 03:00,2,0.000,ALERT,212.83,302.37,59.959,1449648003,"201051344001093","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,309356.2,309356.2,10360,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648068,6081.00
12/09/2015 03:00,2,0.000,ALERT,213.06,304.48,59.938,1449648003,"201051344000900","219011344069620",0.00,6.30,0,302.37,305.98,0.0,0.0,0.000,313160.8,313160.8,5688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648070,6082.00
12/09/2015 03:00,2,0.000,ALERT,213.29,303.88,59.949,1449648003,"201051344000648","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,306852.1,306852.1,5676,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648071,6083.00
12/09/2015 03:00,2,0.000,ALERT,213.29,305.38,59.949,1449648003,"201051344000569","219011344069620",0.00,6.70,0,303.28,307.18,0.0,0.0,0.000,314457.9,314457.9,5680,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648073,6084.00
12/09/2015 03:00,2,0.000,ALERT,213.29,304.78,59.959,1449648003,"201051344000983","219011344069620",0.00,6.70,0,302.68,306.88,0.0,0.0,0.000,309783.6,309783.6,5681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648075,6085.00
12/09/2015 03:00,2,0.000,ALERT,213.29,304.78,59.954,1449648003,"201051344001158","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,305347.3,305347.3,5678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648077,6086.00
12/09/2015 03:00,2,0.000,ALERT,213.74,305.38,59.922,1449648003,"201051344000576","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,307316.6,307316.6,5682,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648078,6087.00
12/09/2015 03:00,2,0.000,ALERT,212.61,301.47,59.901,1449648003,"274151322000087","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,554463.9,554463.9,255,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648080,6088.00
12/09/2015 03:15,2,0.000,ALERT,213.96,305.08,59.975,1449648903,"201051344000645","219011344069620",0.00,7.00,0,302.98,306.88,0.0,0.0,0.000,308084.8,308084.8,5684,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648905,6089.00
12/09/2015 03:15,2,0.000,ALERT,212.61,302.37,59.928,1449648903,"274151322000085","219011344069620",0.00,7.30,0,300.57,303.88,0.0,0.0,0.000,581682.9,581682.9,251,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648907,6090.00
12/09/2015 03:15,2,0.000,ALERT,213.96,304.78,59.975,1449648903,"201051344000633","219011344069620",0.00,6.30,0,300.87,306.28,0.0,0.0,0.000,300927.1,300927.1,5685,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648909,6091.00
12/09/2015 03:15,2,0.000,ALERT,213.51,304.78,59.975,1449648903,"201051344000469","219011344069620",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,301823.0,301823.0,5690,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648911,6092.00
12/09/2015 03:15,2,0.000,ALERT,212.61,302.68,59.981,1449648903,"201051344000646","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,306783.9,306783.9,10341,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648913,6093.00
12/09/2015 03:15,2,0.000,ALERT,212.38,302.98,59.970,1449648903,"274151322000052","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,589216.2,589216.2,251,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648914,6094.00
12/09/2015 03:15,2,0.000,ALERT,213.06,302.98,59.944,1449648903,"201051344000585","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,311391.6,311391.6,10349,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648916,6095.00
12/09/2015 03:15,2,0.000,ALERT,212.83,303.28,59.975,1449648903,"201051344001230","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,309907.2,309907.2,10370,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648918,6096.00
12/09/2015 03:15,2,0.000,ALERT,213.51,303.88,59.981,1449648903,"201051344000582","219011344069620",0.00,6.00,0,301.47,304.78,0.0,0.0,0.000,304687.0,304687.0,10342,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648920,6097.00
12/09/2015 03:15,2,0.000,ALERT,212.61,302.68,59.975,1449648903,"201051344000955","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,313494.4,313494.4,10339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648922,6098.00
12/09/2015 03:15,2,0.000,ALERT,212.61,301.47,59.975,1449648903,"274151322000094","219011344069620",0.00,6.70,0,299.97,302.98,0.0,0.0,0.000,475199.2,475199.2,254,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648923,6099.00
12/09/2015 03:15,2,0.000,ALERT,213.51,305.68,59.981,1449648903,"201051344000579","219011344069620",0.00,6.70,0,303.28,307.48,0.0,0.0,0.000,315418.1,315418.1,5683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648925,6100.00
12/09/2015 03:15,2,0.000,ALERT,212.83,302.98,59.975,1449648903,"201051344000890","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,312102.6,312102.6,10350,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648927,6101.00
12/09/2015 03:15,2,0.000,ALERT,213.06,302.68,59.991,1449648903,"201051344000438","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,313808.4,313808.4,10345,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648929,6102.00
12/09/2015 03:15,2,0.000,ALERT,213.06,302.37,59.965,1449648903,"201051344000417","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,307939.7,307939.7,10347,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648931,6103.00
12/09/2015 03:15,2,0.000,ALERT,212.83,302.68,59.970,1449648903,"274151322000083","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,583736.7,583736.7,251,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648932,6104.00
12/09/2015 03:15,2,0.000,ALERT,213.06,302.37,59.959,1449648903,"274151322000076","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,619974.0,619974.0,251,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648934,6105.00
12/09/2015 03:15,2,0.000,ALERT,213.29,305.98,59.959,1449648903,"201051344000868","219011344069620",0.00,6.70,0,303.28,307.48,0.0,0.0,0.000,299610.2,299610.2,5682,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648936,6106.00
12/09/2015 03:15,2,0.000,ALERT,212.61,303.58,59.965,1449648903,"274151322000095","219011344069620",0.00,6.70,0,301.77,304.48,0.0,0.0,0.000,612936.8,612936.8,251,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648938,6107.00
12/09/2015 03:15,2,0.000,ALERT,213.29,304.78,59.975,1449648903,"201051344000988","219011344069620",0.00,6.70,0,299.97,306.58,0.0,0.0,0.000,299985.0,299985.0,5682,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648940,6108.00
12/09/2015 03:15,2,0.000,ALERT,212.83,302.37,59.965,1449648903,"201051344001025","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,311892.0,311892.0,10345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648942,6109.00
12/09/2015 03:15,2,0.000,ALERT,213.29,305.38,59.965,1449648903,"201051344000458","219011344069620",0.00,7.70,0,302.98,307.48,0.0,0.0,0.000,309761.2,309761.2,5682,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648943,6110.00
12/09/2015 03:15,2,0.000,ALERT,213.96,304.78,59.975,1449648903,"201051344000853","219011344069620",0.00,6.70,0,302.68,306.88,0.0,0.0,0.000,306684.0,306684.0,5685,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648945,6111.00
12/09/2015 03:15,2,0.000,ALERT,213.29,302.98,59.959,1449648903,"201051344000685","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,313518.8,313518.8,10353,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648947,6112.00
12/09/2015 03:15,2,0.000,ALERT,213.06,302.37,59.965,1449648903,"201051344000917","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,311225.6,311225.6,10361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648949,6113.00
12/09/2015 03:15,2,0.000,ALERT,213.29,302.98,59.975,1449648903,"201051344001145","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,314312.1,314312.1,10366,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648950,6114.00
12/09/2015 03:15,2,0.000,ALERT,213.06,302.07,59.965,1449648903,"201051344000651","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,308350.6,308350.6,10348,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648952,6115.00
12/09/2015 03:15,2,0.000,ALERT,212.16,302.07,59.965,1449648903,"274151322000088","219011344069620",0.00,7.30,0,300.57,303.58,0.0,0.0,0.000,566855.8,566855.8,251,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648954,6116.00
12/09/2015 03:15,2,0.000,ALERT,213.29,302.07,59.970,1449648903,"274151322000068","219011344069620",0.00,7.70,0,300.27,302.68,0.0,0.0,0.000,475080.9,475080.9,254,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648956,6117.00
12/09/2015 03:15,2,0.000,ALERT,212.61,302.68,59.949,1449648903,"201051344001135","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,305027.0,305027.0,10340,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648958,6118.00
12/09/2015 03:15,2,0.000,ALERT,213.06,305.38,59.986,1449648903,"201051344000594","219011344069620",0.00,6.70,0,302.68,307.18,0.0,0.0,0.000,310938.5,310938.5,5684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648960,6119.00
12/09/2015 03:15,2,0.000,ALERT,212.83,302.37,59.970,1449648903,"201051344001203","219011344069620",0.00,6.30,0,300.27,305.68,0.0,0.0,0.000,311286.3,311286.3,10350,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648961,6120.00
12/09/2015 03:15,2,0.000,ALERT,212.61,302.37,59.965,1449648903,"274151322000054","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,578928.8,578928.8,251,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648963,6121.00
12/09/2015 03:15,2,0.000,ALERT,213.74,304.78,59.959,1449648903,"201051344000867","219011344069620",0.00,7.00,0,302.07,307.18,0.0,0.0,0.000,300068.4,300068.4,5680,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648965,6122.00
12/09/2015 03:15,2,0.000,ALERT,212.83,302.68,59.965,1449648903,"201051344001093","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,309356.2,309356.2,10362,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648967,6123.00
12/09/2015 03:15,2,0.000,ALERT,213.06,304.78,59.970,1449648903,"201051344000900","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,313160.8,313160.8,5690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648969,6124.00
12/09/2015 03:15,2,0.000,ALERT,213.51,304.18,59.959,1449648903,"201051344000648","219011344069620",0.00,6.00,0,301.77,306.88,0.0,0.0,0.000,306852.1,306852.1,5678,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648971,6125.00
12/09/2015 03:15,2,0.000,ALERT,213.51,305.68,59.965,1449648903,"201051344000569","219011344069620",0.00,6.70,0,303.58,307.78,0.0,0.0,0.000,314457.9,314457.9,5682,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648973,6126.00
12/09/2015 03:15,2,0.000,ALERT,213.29,305.08,59.991,1449648903,"201051344000983","219011344069620",0.00,7.00,0,302.98,307.18,0.0,0.0,0.000,309783.6,309783.6,5683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648974,6127.00
12/09/2015 03:15,2,0.000,ALERT,213.29,304.78,59.975,1449648903,"201051344001158","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,305347.3,305347.3,5680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648976,6128.00
12/09/2015 03:15,2,0.000,ALERT,213.96,305.38,59.965,1449648903,"201051344000576","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,307316.6,307316.6,5684,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449648978,6129.00
12/09/2015 03:15,2,0.000,ALERT,212.83,301.47,59.975,1449648903,"274151322000087","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,554463.9,554463.9,257,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449648980,6130.00
