ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 03:30,2,0.000,ALERT,213.51,304.78,59.986,1449649803,"201051344000645","219011344069620",0.00,6.70,0,303.28,306.58,0.0,0.0,0.000,308084.8,308084.8,5686,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649805,6131.00
12/09/2015 03:30,2,0.000,ALERT,212.83,302.98,59.981,1449649803,"274151322000085","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,581682.9,581682.9,253,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649807,6132.00
12/09/2015 03:30,2,0.000,ALERT,213.74,304.48,59.986,1449649803,"201051344000633","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,300927.1,300927.1,5687,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649809,6133.00
12/09/2015 03:30,2,0.000,ALERT,213.29,304.78,59.986,1449649803,"201051344000469","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,301823.0,301823.0,5692,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649811,6134.00
12/09/2015 03:30,2,0.000,ALERT,212.38,302.37,59.986,1449649803,"201051344000646","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,306783.9,306783.9,10343,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649812,6135.00
12/09/2015 03:30,2,0.000,ALERT,212.38,303.28,59.949,1449649803,"274151322000052","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,589216.2,589216.2,253,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649814,6136.00
12/09/2015 03:30,2,0.000,ALERT,212.83,302.68,59.986,1449649803,"201051344000585","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,311391.6,311391.6,10351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449649816,6137.00
12/09/2015 03:30,2,0.000,ALERT,212.61,302.68,59.991,1449649803,"201051344001230","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,309907.2,309907.2,10372,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649818,6138.00
12/09/2015 03:30,2,0.000,ALERT,213.06,302.98,59.991,1449649803,"201051344000582","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,304687.0,304687.0,10344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649820,6139.00
12/09/2015 03:30,2,0.000,ALERT,212.16,302.37,59.981,1449649803,"201051344000955","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,313494.4,313494.4,10341,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649821,6140.00
12/09/2015 03:30,2,0.000,ALERT,212.61,301.77,59.991,1449649803,"274151322000094","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,475199.2,475199.2,256,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649823,6141.00
12/09/2015 03:30,2,0.000,ALERT,213.29,305.38,60.012,1449649803,"201051344000579","219011344069620",0.00,6.70,0,303.58,307.18,0.0,0.0,0.000,315418.1,315418.1,5685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649825,6142.00
12/09/2015 03:30,2,0.000,ALERT,212.38,302.37,59.959,1449649803,"201051344000890","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,312102.6,312102.6,10352,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649827,6143.00
12/09/2015 03:30,2,0.000,ALERT,212.83,302.37,59.954,1449649803,"201051344000438","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,313808.4,313808.4,10347,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449649829,6144.00
12/09/2015 03:30,2,0.000,ALERT,212.83,301.77,59.996,1449649803,"201051344000417","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,307939.7,307939.7,10349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449649830,6145.00
12/09/2015 03:30,2,0.000,ALERT,212.61,302.68,59.991,1449649803,"274151322000083","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,583736.7,583736.7,253,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649832,6146.00
12/09/2015 03:30,2,0.000,ALERT,213.06,302.37,59.996,1449649803,"274151322000076","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,619974.0,619974.0,253,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449649834,6147.00
12/09/2015 03:30,2,0.000,ALERT,213.29,305.68,59.986,1449649803,"201051344000868","219011344069620",0.00,6.30,0,303.58,307.48,0.0,0.0,0.000,299610.2,299610.2,5684,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649836,6148.00
12/09/2015 03:30,2,0.000,ALERT,212.61,303.58,59.996,1449649803,"274151322000095","219011344069620",0.00,6.30,0,301.47,304.78,0.0,0.0,0.000,612936.8,612936.8,253,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649838,6149.00
12/09/2015 03:30,2,0.000,ALERT,212.83,304.48,59.996,1449649803,"201051344000988","219011344069620",0.00,6.30,0,300.87,306.58,0.0,0.0,0.000,299985.0,299985.0,5684,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649839,6150.00
12/09/2015 03:30,2,0.000,ALERT,212.38,301.47,59.996,1449649803,"201051344001025","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,311892.0,311892.0,10347,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449649841,6151.00
12/09/2015 03:30,2,0.000,ALERT,213.06,305.08,60.002,1449649803,"201051344000458","219011344069620",0.00,7.30,0,303.28,307.18,0.0,0.0,0.000,309761.2,309761.2,5684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649843,6152.00
12/09/2015 03:30,2,0.000,ALERT,213.74,304.78,59.986,1449649803,"201051344000853","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,306684.0,306684.0,5687,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649845,6153.00
12/09/2015 03:30,2,0.000,ALERT,212.83,302.37,60.028,1449649803,"201051344000685","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,313518.8,313518.8,10355,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649847,6154.00
12/09/2015 03:30,2,0.000,ALERT,212.61,301.77,60.002,1449649803,"201051344000917","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,311225.6,311225.6,10363,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649849,6155.00
12/09/2015 03:30,2,0.000,ALERT,212.83,302.68,59.996,1449649803,"201051344001145","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,314312.1,314312.1,10368,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649850,6156.00
12/09/2015 03:30,2,0.000,ALERT,212.83,301.77,59.996,1449649803,"201051344000651","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,308350.6,308350.6,10350,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449649852,6157.00
12/09/2015 03:30,2,0.000,ALERT,212.16,302.37,60.023,1449649803,"274151322000088","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,566855.8,566855.8,253,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649854,6158.00
12/09/2015 03:30,2,0.000,ALERT,213.06,301.47,59.991,1449649803,"274151322000068","219011344069620",0.00,7.30,0,299.67,302.98,0.0,0.0,0.000,475080.9,475080.9,256,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649856,6159.00
12/09/2015 03:30,2,0.000,ALERT,212.38,302.37,60.002,1449649803,"201051344001135","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,305027.0,305027.0,10342,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649858,6160.00
12/09/2015 03:30,2,0.000,ALERT,213.06,305.68,59.991,1449649803,"201051344000594","219011344069620",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,310938.5,310938.5,5686,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449649859,6161.00
12/09/2015 03:30,2,0.000,ALERT,212.61,302.07,59.991,1449649803,"201051344001203","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,311286.3,311286.3,10352,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449649861,6162.00
12/09/2015 03:30,2,0.000,ALERT,212.61,302.68,60.018,1449649803,"274151322000054","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,578928.8,578928.8,253,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649863,6163.00
12/09/2015 03:30,2,0.000,ALERT,213.51,304.78,59.986,1449649803,"201051344000867","219011344069620",0.00,7.00,0,302.68,306.88,0.0,0.0,0.000,300068.4,300068.4,5682,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649865,6164.00
12/09/2015 03:30,2,0.000,ALERT,212.83,302.68,59.986,1449649803,"201051344001093","219011344069620",0.00,7.30,0,300.57,303.88,0.0,0.0,0.000,309356.2,309356.2,10364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649866,6165.00
12/09/2015 03:30,2,0.000,ALERT,213.29,305.08,59.991,1449649803,"201051344000900","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,313160.8,313160.8,5692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649868,6166.00
12/09/2015 03:30,2,0.000,ALERT,213.51,304.48,59.959,1449649803,"201051344000648","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,306852.1,306852.1,5680,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449649870,6167.00
12/09/2015 03:30,2,0.000,ALERT,213.51,305.68,59.991,1449649803,"201051344000569","219011344069620",0.00,6.70,0,303.58,307.48,0.0,0.0,0.000,314457.9,314457.9,5684,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649872,6168.00
12/09/2015 03:30,2,0.000,ALERT,213.29,305.38,60.002,1449649803,"201051344000983","219011344069620",0.00,6.70,0,302.98,306.88,0.0,0.0,0.000,309783.6,309783.6,5685,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649874,6169.00
12/09/2015 03:30,2,0.000,ALERT,213.29,304.78,59.996,1449649803,"201051344001158","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,305347.3,305347.3,5682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649876,6170.00
12/09/2015 03:30,2,0.000,ALERT,213.74,305.38,59.975,1449649803,"201051344000576","219011344069620",0.00,6.30,0,303.28,306.88,0.0,0.0,0.000,307316.6,307316.6,5686,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649877,6171.00
12/09/2015 03:30,2,0.000,ALERT,212.61,301.77,59.986,1449649803,"274151322000087","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,554463.9,554463.9,259,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449649879,6172.00
12/09/2015 03:45,2,0.000,ALERT,213.74,305.08,59.944,1449650703,"201051344000645","219011344069620",0.00,6.70,0,302.98,306.88,0.0,0.0,0.000,308084.8,308084.8,5688,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650705,6173.00
12/09/2015 03:45,2,0.000,ALERT,212.61,302.07,59.949,1449650703,"274151322000085","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,581682.9,581682.9,255,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650707,6174.00
12/09/2015 03:45,2,0.000,ALERT,213.96,304.48,59.949,1449650703,"201051344000633","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,300927.1,300927.1,5689,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449650708,6175.00
12/09/2015 03:45,2,0.000,ALERT,213.51,304.78,59.954,1449650703,"201051344000469","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,301823.0,301823.0,5694,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650710,6176.00
12/09/2015 03:45,2,0.000,ALERT,212.38,302.07,59.933,1449650703,"201051344000646","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,306783.9,306783.9,10345,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650712,6177.00
12/09/2015 03:45,2,0.000,ALERT,212.38,302.68,59.944,1449650703,"274151322000052","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,589216.2,589216.2,255,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650714,6178.00
12/09/2015 03:45,2,0.000,ALERT,212.83,302.37,59.944,1449650703,"201051344000585","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,311391.6,311391.6,10353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449650716,6179.00
12/09/2015 03:45,2,0.000,ALERT,212.61,302.37,59.981,1449650703,"201051344001230","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,309907.2,309907.2,10374,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650717,6180.00
12/09/2015 03:45,2,0.000,ALERT,213.29,302.98,59.954,1449650703,"201051344000582","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,304687.0,304687.0,10346,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449650719,6181.00
12/09/2015 03:45,2,0.000,ALERT,212.38,302.07,59.975,1449650703,"201051344000955","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,313494.4,313494.4,10343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650721,6182.00
12/09/2015 03:45,2,0.000,ALERT,212.38,301.47,59.912,1449650703,"274151322000094","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,475199.2,475199.2,258,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650723,6183.00
12/09/2015 03:45,2,0.000,ALERT,213.29,305.38,59.944,1449650703,"201051344000579","219011344069620",0.00,6.30,0,303.58,307.48,0.0,0.0,0.000,315418.1,315418.1,5687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650725,6184.00
12/09/2015 03:45,2,0.000,ALERT,212.61,302.68,59.944,1449650703,"201051344000890","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,312102.6,312102.6,10354,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449650726,6185.00
12/09/2015 03:45,2,0.000,ALERT,212.83,302.07,59.959,1449650703,"201051344000438","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,313808.4,313808.4,10349,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650728,6186.00
12/09/2015 03:45,2,0.000,ALERT,212.83,301.47,59.949,1449650703,"201051344000417","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,307939.7,307939.7,10351,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449650730,6187.00
12/09/2015 03:45,2,0.000,ALERT,212.83,302.98,59.938,1449650703,"274151322000083","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,583736.7,583736.7,255,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650732,6188.00
12/09/2015 03:45,2,0.000,ALERT,213.06,301.77,59.944,1449650703,"274151322000076","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,619974.0,619974.0,255,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650733,6189.00
12/09/2015 03:45,2,0.000,ALERT,213.29,305.68,59.944,1449650703,"201051344000868","219011344069620",0.00,6.00,0,303.88,307.48,0.0,0.0,0.000,299610.2,299610.2,5686,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650735,6190.00
12/09/2015 03:45,2,0.000,ALERT,212.61,302.98,59.938,1449650703,"274151322000095","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,612936.8,612936.8,255,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650737,6191.00
12/09/2015 03:45,2,0.000,ALERT,213.06,304.78,59.975,1449650703,"201051344000988","219011344069620",0.00,6.30,0,300.57,306.28,0.0,0.0,0.000,299985.0,299985.0,5686,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650739,6192.00
12/09/2015 03:45,2,0.000,ALERT,212.61,301.47,59.922,1449650703,"201051344001025","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,311892.0,311892.0,10349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650741,6193.00
12/09/2015 03:45,2,0.000,ALERT,213.29,305.08,59.944,1449650703,"201051344000458","219011344069620",0.00,7.00,0,302.98,307.48,0.0,0.0,0.000,309761.2,309761.2,5686,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650743,6194.00
12/09/2015 03:45,2,0.000,ALERT,213.96,304.78,59.938,1449650703,"201051344000853","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,306684.0,306684.0,5689,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650744,6195.00
12/09/2015 03:45,2,0.000,ALERT,213.06,302.07,59.949,1449650703,"201051344000685","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,313518.8,313518.8,10357,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650746,6196.00
12/09/2015 03:45,2,0.000,ALERT,212.83,301.47,59.944,1449650703,"201051344000917","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,311225.6,311225.6,10365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650748,6197.00
12/09/2015 03:45,2,0.000,ALERT,212.83,302.37,59.938,1449650703,"201051344001145","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,314312.1,314312.1,10370,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650750,6198.00
12/09/2015 03:45,2,0.000,ALERT,212.83,301.47,59.944,1449650703,"201051344000651","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,308350.6,308350.6,10352,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449650752,6199.00
12/09/2015 03:45,2,0.000,ALERT,212.38,302.07,59.949,1449650703,"274151322000088","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,566855.8,566855.8,255,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650754,6200.00
12/09/2015 03:45,2,0.000,ALERT,213.29,301.77,59.938,1449650703,"274151322000068","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,475080.9,475080.9,258,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650756,6201.00
12/09/2015 03:45,2,0.000,ALERT,212.38,302.37,59.938,1449650703,"201051344001135","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,305027.0,305027.0,10344,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650757,6202.00
12/09/2015 03:45,2,0.000,ALERT,213.06,305.38,59.944,1449650703,"201051344000594","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,310938.5,310938.5,5688,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650759,6203.00
12/09/2015 03:45,2,0.000,ALERT,212.61,301.77,59.938,1449650703,"201051344001203","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,311286.3,311286.3,10354,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650761,6204.00
12/09/2015 03:45,2,0.000,ALERT,212.61,302.68,59.944,1449650703,"274151322000054","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,578928.8,578928.8,255,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650763,6205.00
12/09/2015 03:45,2,0.000,ALERT,213.74,304.78,59.944,1449650703,"201051344000867","219011344069620",0.00,6.70,0,302.68,307.18,0.0,0.0,0.000,300068.4,300068.4,5684,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650764,6206.00
12/09/2015 03:45,2,0.000,ALERT,212.61,302.07,59.917,1449650703,"201051344001093","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,309356.2,309356.2,10366,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650766,6207.00
12/09/2015 03:45,2,0.000,ALERT,213.29,305.08,59.981,1449650703,"201051344000900","219011344069620",0.00,6.00,0,302.98,306.58,0.0,0.0,0.000,313160.8,313160.8,5694,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650768,6208.00
12/09/2015 03:45,2,0.000,ALERT,213.74,304.48,59.949,1449650703,"201051344000648","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,306852.1,306852.1,5682,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449650770,6209.00
12/09/2015 03:45,2,0.000,ALERT,213.51,305.68,59.954,1449650703,"201051344000569","219011344069620",0.00,6.30,0,303.88,307.78,0.0,0.0,0.000,314457.9,314457.9,5686,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449650772,6210.00
12/09/2015 03:45,2,0.000,ALERT,213.51,305.08,59.949,1449650703,"201051344000983","219011344069620",0.00,6.30,0,303.28,307.18,0.0,0.0,0.000,309783.6,309783.6,5687,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650774,6211.00
12/09/2015 03:45,2,0.000,ALERT,213.51,305.08,59.975,1449650703,"201051344001158","219011344069620",0.00,5.50,0,302.68,306.28,0.0,0.0,0.000,305347.3,305347.3,5684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650775,6212.00
12/09/2015 03:45,2,0.000,ALERT,213.96,305.38,59.954,1449650703,"201051344000576","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,307316.6,307316.6,5688,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650777,6213.00
12/09/2015 03:45,2,0.000,ALERT,212.83,301.77,59.944,1449650703,"274151322000087","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,554463.9,554463.9,261,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449650779,6214.00
12/09/2015 04:00,2,0.000,ALERT,213.96,305.08,59.996,1449651603,"201051344000645","219011344069620",0.00,6.30,0,303.28,306.58,0.0,0.0,0.000,308084.8,308084.8,5690,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651605,6215.00
12/09/2015 04:00,2,0.000,ALERT,212.83,302.68,59.954,1449651603,"274151322000085","219011344069620",0.00,7.00,0,300.57,303.88,0.0,0.0,0.000,581682.9,581682.9,257,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651607,6216.00
12/09/2015 04:00,2,0.000,ALERT,213.96,304.48,59.996,1449651603,"201051344000633","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,300927.1,300927.1,5691,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651609,6217.00
12/09/2015 04:00,2,0.000,ALERT,213.51,304.78,59.991,1449651603,"201051344000469","219011344069620",0.00,5.50,0,302.07,306.58,0.0,0.0,0.000,301823.0,301823.0,5696,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651611,6218.00
12/09/2015 04:00,2,0.000,ALERT,212.61,302.37,60.007,1449651603,"201051344000646","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,306783.9,306783.9,10347,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651613,6219.00
12/09/2015 04:00,2,0.000,ALERT,212.38,302.98,59.986,1449651603,"274151322000052","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,589216.2,589216.2,257,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651615,6220.00
12/09/2015 04:00,2,0.000,ALERT,213.06,302.98,59.986,1449651603,"201051344000585","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,311391.6,311391.6,10355,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449651616,6221.00
12/09/2015 04:00,2,0.000,ALERT,212.83,303.28,60.007,1449651603,"201051344001230","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,309907.2,309907.2,10376,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449651618,6222.00
12/09/2015 04:00,2,0.000,ALERT,213.51,303.58,59.981,1449651603,"201051344000582","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,304687.0,304687.0,10348,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449651620,6223.00
12/09/2015 04:00,2,0.000,ALERT,212.61,302.68,59.986,1449651603,"201051344000955","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,313494.4,313494.4,10345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651622,6224.00
12/09/2015 04:00,2,0.000,ALERT,212.83,302.37,59.975,1449651603,"274151322000094","219011344069620",0.00,6.30,0,300.27,303.28,0.0,0.0,0.000,475199.2,475199.2,260,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651624,6225.00
12/09/2015 04:00,2,0.000,ALERT,213.29,305.68,59.975,1449651603,"201051344000579","219011344069620",0.00,6.30,0,303.58,307.48,0.0,0.0,0.000,315418.1,315418.1,5689,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651625,6226.00
12/09/2015 04:00,2,0.000,ALERT,212.61,302.98,59.975,1449651603,"201051344000890","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,312102.6,312102.6,10356,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651627,6227.00
12/09/2015 04:00,2,0.000,ALERT,212.83,302.68,59.975,1449651603,"201051344000438","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,313808.4,313808.4,10351,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651629,6228.00
12/09/2015 04:00,2,0.000,ALERT,213.06,302.07,59.986,1449651603,"201051344000417","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,307939.7,307939.7,10353,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651631,6229.00
12/09/2015 04:00,2,0.000,ALERT,212.83,302.68,59.981,1449651603,"274151322000083","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,583736.7,583736.7,257,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651633,6230.00
12/09/2015 04:00,2,0.000,ALERT,213.29,302.68,59.981,1449651603,"274151322000076","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,619974.0,619974.0,257,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651634,6231.00
12/09/2015 04:00,2,0.000,ALERT,213.51,305.98,59.975,1449651603,"201051344000868","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,299610.2,299610.2,5688,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449651636,6232.00
12/09/2015 04:00,2,0.000,ALERT,212.83,303.58,59.986,1449651603,"274151322000095","219011344069620",0.00,6.30,0,301.77,304.78,0.0,0.0,0.000,612936.8,612936.8,257,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651638,6233.00
12/09/2015 04:00,2,0.000,ALERT,213.29,304.78,59.975,1449651603,"201051344000988","219011344069620",0.00,6.30,0,300.57,306.28,0.0,0.0,0.000,299985.0,299985.0,5688,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651640,6234.00
12/09/2015 04:00,2,0.000,ALERT,212.61,301.77,59.975,1449651603,"201051344001025","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,311892.0,311892.0,10351,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449651642,6235.00
12/09/2015 04:00,2,0.000,ALERT,213.29,304.78,59.949,1449651603,"201051344000458","219011344069620",0.00,7.00,0,302.98,307.48,0.0,0.0,0.000,309761.2,309761.2,5688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651643,6236.00
12/09/2015 04:00,2,0.000,ALERT,213.96,304.78,59.981,1449651603,"201051344000853","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,306684.0,306684.0,5691,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651645,6237.00
12/09/2015 04:00,2,0.000,ALERT,213.29,302.98,59.981,1449651603,"201051344000685","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,313518.8,313518.8,10359,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651647,6238.00
12/09/2015 04:00,2,0.000,ALERT,213.06,302.07,59.981,1449651603,"201051344000917","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,311225.6,311225.6,10367,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651649,6239.00
12/09/2015 04:00,2,0.000,ALERT,213.06,302.68,59.986,1449651603,"201051344001145","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,314312.1,314312.1,10372,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449651650,6240.00
12/09/2015 04:00,2,0.000,ALERT,213.06,302.07,59.975,1449651603,"201051344000651","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,308350.6,308350.6,10354,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651652,6241.00
12/09/2015 04:00,2,0.000,ALERT,212.38,302.68,59.965,1449651603,"274151322000088","219011344069620",0.00,7.30,0,300.57,303.88,0.0,0.0,0.000,566855.8,566855.8,257,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449651654,6242.00
12/09/2015 04:00,2,0.000,ALERT,213.51,301.47,59.965,1449651603,"274151322000068","219011344069620",0.00,7.30,0,300.57,302.98,0.0,0.0,0.000,475080.9,475080.9,260,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651656,6243.00
12/09/2015 04:00,2,0.000,ALERT,212.61,302.68,59.965,1449651603,"201051344001135","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,305027.0,305027.0,10346,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651658,6244.00
12/09/2015 04:00,2,0.000,ALERT,213.06,305.38,59.959,1449651603,"201051344000594","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,310938.5,310938.5,5690,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651660,6245.00
12/09/2015 04:00,2,0.000,ALERT,213.06,302.68,59.949,1449651603,"201051344001203","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,311286.3,311286.3,10356,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651662,6246.00
12/09/2015 04:00,2,0.000,ALERT,212.61,302.37,59.949,1449651603,"274151322000054","219011344069620",0.00,7.30,0,300.87,304.18,0.0,0.0,0.000,578928.8,578928.8,257,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449651663,6247.00
12/09/2015 04:00,2,0.000,ALERT,213.74,304.78,59.954,1449651603,"201051344000867","219011344069620",0.00,6.70,0,302.37,307.18,0.0,0.0,0.000,300068.4,300068.4,5686,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651665,6248.00
12/09/2015 04:00,2,0.000,ALERT,213.06,302.98,59.954,1449651603,"201051344001093","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,309356.2,309356.2,10368,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449651667,6249.00
12/09/2015 04:00,2,0.000,ALERT,213.51,305.08,59.970,1449651603,"201051344000900","219011344069620",0.00,6.00,0,302.98,306.58,0.0,0.0,0.000,313160.8,313160.8,5696,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449651669,6250.00
12/09/2015 04:00,2,0.000,ALERT,213.74,304.18,59.954,1449651603,"201051344000648","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,306852.1,306852.1,5684,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449651671,6251.00
12/09/2015 04:00,2,0.000,ALERT,213.51,305.68,60.002,1449651603,"201051344000569","219011344069620",0.00,6.30,0,303.88,307.48,0.0,0.0,0.000,314457.9,314457.9,5688,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651672,6252.00
12/09/2015 04:00,2,0.000,ALERT,213.51,305.08,59.949,1449651603,"201051344000983","219011344069620",0.00,6.30,0,303.28,307.18,0.0,0.0,0.000,309783.6,309783.6,5689,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651674,6253.00
12/09/2015 04:00,2,0.000,ALERT,213.51,304.78,59.954,1449651603,"201051344001158","219011344069620",0.00,5.50,0,302.68,306.28,0.0,0.0,0.000,305347.3,305347.3,5686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651676,6254.00
12/09/2015 04:00,2,0.000,ALERT,213.96,305.38,59.954,1449651603,"201051344000576","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,307316.6,307316.6,5690,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651678,6255.00
12/09/2015 04:00,2,0.000,ALERT,212.61,301.17,59.949,1449651603,"274151322000087","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,554463.9,554463.9,263,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449651680,6256.00
12/09/2015 04:15,2,0.000,ALERT,213.74,304.78,59.954,1449652503,"201051344000645","219011344069620",0.00,6.30,0,302.98,306.28,0.0,0.0,0.000,308084.8,308084.8,5692,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652505,6257.00
12/09/2015 04:15,2,0.000,ALERT,212.38,302.07,59.965,1449652503,"274151322000085","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,581682.9,581682.9,259,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652507,6258.00
12/09/2015 04:15,2,0.000,ALERT,213.74,304.48,59.965,1449652503,"201051344000633","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,300927.1,300927.1,5693,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652509,6259.00
12/09/2015 04:15,2,0.000,ALERT,213.29,304.48,59.970,1449652503,"201051344000469","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,301823.0,301823.0,5698,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652511,6260.00
12/09/2015 04:15,2,0.000,ALERT,212.38,302.07,59.959,1449652503,"201051344000646","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,306783.9,306783.9,10349,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652512,6261.00
12/09/2015 04:15,2,0.000,ALERT,212.16,301.47,59.970,1449652503,"274151322000052","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,589216.2,589216.2,259,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652514,6262.00
12/09/2015 04:15,2,0.000,ALERT,212.83,302.37,59.970,1449652503,"201051344000585","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,311391.6,311391.6,10357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449652516,6263.00
12/09/2015 04:15,2,0.000,ALERT,212.61,302.68,59.970,1449652503,"201051344001230","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,309907.2,309907.2,10378,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652518,6264.00
12/09/2015 04:15,2,0.000,ALERT,213.06,302.98,59.970,1449652503,"201051344000582","219011344069620",0.00,5.50,0,301.77,304.78,0.0,0.0,0.000,304687.0,304687.0,10350,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652520,6265.00
12/09/2015 04:15,2,0.000,ALERT,212.38,302.07,59.970,1449652503,"201051344000955","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,313494.4,313494.4,10347,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652521,6266.00
12/09/2015 04:15,2,0.000,ALERT,212.38,301.17,59.970,1449652503,"274151322000094","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,475199.2,475199.2,262,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449652523,6267.00
12/09/2015 04:15,2,0.000,ALERT,213.29,305.38,59.970,1449652503,"201051344000579","219011344069620",0.00,6.30,0,303.88,307.18,0.0,0.0,0.000,315418.1,315418.1,5691,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652525,6268.00
12/09/2015 04:15,2,0.000,ALERT,212.38,302.37,59.965,1449652503,"201051344000890","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,312102.6,312102.6,10358,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652527,6269.00
12/09/2015 04:15,2,0.000,ALERT,212.61,302.07,59.970,1449652503,"201051344000438","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,313808.4,313808.4,10353,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449652528,6270.00
12/09/2015 04:15,2,0.000,ALERT,212.83,301.77,59.975,1449652503,"201051344000417","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,307939.7,307939.7,10355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652531,6271.00
12/09/2015 04:15,2,0.000,ALERT,212.61,301.77,59.975,1449652503,"274151322000083","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,583736.7,583736.7,259,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652532,6272.00
12/09/2015 04:15,2,0.000,ALERT,213.06,301.47,59.959,1449652503,"274151322000076","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,619974.0,619974.0,259,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652534,6273.00
12/09/2015 04:15,2,0.000,ALERT,213.06,305.38,59.975,1449652503,"201051344000868","219011344069620",0.00,6.00,0,303.88,307.48,0.0,0.0,0.000,299610.2,299610.2,5690,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652536,6274.00
12/09/2015 04:15,2,0.000,ALERT,212.38,302.98,59.975,1449652503,"274151322000095","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,612936.8,612936.8,259,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652538,6275.00
12/09/2015 04:15,2,0.000,ALERT,213.06,304.48,59.975,1449652503,"201051344000988","219011344069620",0.00,6.30,0,300.87,305.98,0.0,0.0,0.000,299985.0,299985.0,5690,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652540,6276.00
12/09/2015 04:15,2,0.000,ALERT,212.38,301.47,59.975,1449652503,"201051344001025","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,311892.0,311892.0,10353,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449652541,6277.00
