ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 04:15,2,0.000,ALERT,213.06,304.48,59.986,1449652503,"201051344000458","219011344069620",0.00,7.00,0,302.98,307.18,0.0,0.0,0.000,309761.2,309761.2,5690,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449652543,6278.00
12/09/2015 04:15,2,0.000,ALERT,213.74,304.78,59.981,1449652503,"201051344000853","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,306684.0,306684.0,5693,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652545,6279.00
12/09/2015 04:15,2,0.000,ALERT,213.06,302.37,59.970,1449652503,"201051344000685","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,313518.8,313518.8,10361,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652547,6280.00
12/09/2015 04:15,2,0.000,ALERT,212.83,301.47,59.986,1449652503,"201051344000917","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,311225.6,311225.6,10369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652549,6281.00
12/09/2015 04:15,2,0.000,ALERT,212.83,302.37,59.991,1449652503,"201051344001145","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,314312.1,314312.1,10374,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652550,6282.00
12/09/2015 04:15,2,0.000,ALERT,212.83,301.77,59.991,1449652503,"201051344000651","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,308350.6,308350.6,10356,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652552,6283.00
12/09/2015 04:15,2,0.000,ALERT,211.93,301.77,60.007,1449652503,"274151322000088","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,566855.8,566855.8,259,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652554,6284.00
12/09/2015 04:15,2,0.000,ALERT,212.83,301.17,59.970,1449652503,"274151322000068","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,475080.9,475080.9,262,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652556,6285.00
12/09/2015 04:15,2,0.000,ALERT,212.38,302.07,60.007,1449652503,"201051344001135","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,305027.0,305027.0,10348,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449652558,6286.00
12/09/2015 04:15,2,0.000,ALERT,212.83,305.08,59.954,1449652503,"201051344000594","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,310938.5,310938.5,5692,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449652559,6287.00
12/09/2015 04:15,2,0.000,ALERT,212.61,301.77,59.959,1449652503,"201051344001203","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,311286.3,311286.3,10358,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652561,6288.00
12/09/2015 04:15,2,0.000,ALERT,212.16,302.37,59.975,1449652503,"274151322000054","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,578928.8,578928.8,259,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449652563,6289.00
12/09/2015 04:15,2,0.000,ALERT,213.51,304.18,59.986,1449652503,"201051344000867","219011344069620",0.00,6.70,0,302.07,306.88,0.0,0.0,0.000,300068.4,300068.4,5688,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652565,6290.00
12/09/2015 04:15,2,0.000,ALERT,212.61,302.07,59.986,1449652503,"201051344001093","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,309356.2,309356.2,10370,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652567,6291.00
12/09/2015 04:15,2,0.000,ALERT,213.06,304.48,59.996,1449652503,"201051344000900","219011344069620",0.00,6.00,0,302.98,306.28,0.0,0.0,0.000,313160.8,313160.8,5698,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652568,6292.00
12/09/2015 04:15,2,0.000,ALERT,213.51,304.18,59.986,1449652503,"201051344000648","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,306852.1,306852.1,5686,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652570,6293.00
12/09/2015 04:15,2,0.000,ALERT,213.06,305.38,59.991,1449652503,"201051344000569","219011344069620",0.00,6.30,0,303.58,307.18,0.0,0.0,0.000,314457.9,314457.9,5690,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652572,6294.00
12/09/2015 04:15,2,0.000,ALERT,213.06,304.78,60.023,1449652503,"201051344000983","219011344069620",0.00,6.30,0,303.28,306.88,0.0,0.0,0.000,309783.6,309783.6,5691,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652574,6295.00
12/09/2015 04:15,2,0.000,ALERT,213.06,304.48,59.991,1449652503,"201051344001158","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,305347.3,305347.3,5688,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652576,6296.00
12/09/2015 04:15,2,0.000,ALERT,213.74,305.38,59.981,1449652503,"201051344000576","219011344069620",0.00,6.00,0,303.28,306.88,0.0,0.0,0.000,307316.6,307316.6,5692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652577,6297.00
12/09/2015 04:15,2,0.000,ALERT,212.16,300.57,59.949,1449652503,"274151322000087","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,554463.9,554463.9,265,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449652579,6298.00
12/09/2015 04:30,2,0.000,ALERT,213.74,304.18,59.965,1449653403,"201051344000645","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,308084.8,308084.8,5694,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653405,6299.00
12/09/2015 04:30,2,0.000,ALERT,212.61,300.87,59.959,1449653403,"274151322000085","219011344069620",0.00,7.00,0,299.97,303.28,0.0,0.0,0.000,581682.9,581682.9,261,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653407,6300.00
12/09/2015 04:30,2,0.000,ALERT,213.74,303.88,59.965,1449653403,"201051344000633","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,300927.1,300927.1,5695,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653409,6301.00
12/09/2015 04:30,2,0.000,ALERT,213.29,304.18,59.986,1449653403,"201051344000469","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,301823.0,301823.0,5700,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449653411,6302.00
12/09/2015 04:30,2,0.000,ALERT,211.93,301.77,59.933,1449653403,"201051344000646","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,306783.9,306783.9,10351,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449653413,6303.00
12/09/2015 04:30,2,0.000,ALERT,212.16,301.77,59.949,1449653403,"274151322000052","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,589216.2,589216.2,261,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653414,6304.00
12/09/2015 04:30,2,0.000,ALERT,212.61,302.07,59.959,1449653403,"201051344000585","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,311391.6,311391.6,10359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653416,6305.00
12/09/2015 04:30,2,0.000,ALERT,212.38,302.07,59.949,1449653403,"201051344001230","219011344069620",0.00,6.30,0,300.57,303.88,0.0,0.0,0.000,309907.2,309907.2,10380,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449653418,6306.00
12/09/2015 04:30,2,0.000,ALERT,212.83,302.68,59.981,1449653403,"201051344000582","219011344069620",0.00,5.50,0,301.47,304.48,0.0,0.0,0.000,304687.0,304687.0,10352,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653420,6307.00
12/09/2015 04:30,2,0.000,ALERT,211.93,301.77,59.965,1449653403,"201051344000955","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,313494.4,313494.4,10349,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653422,6308.00
12/09/2015 04:30,2,0.000,ALERT,212.38,300.87,59.986,1449653403,"274151322000094","219011344069620",0.00,6.30,0,299.67,302.68,0.0,0.0,0.000,475199.2,475199.2,264,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653423,6309.00
12/09/2015 04:30,2,0.000,ALERT,213.06,304.78,59.975,1449653403,"201051344000579","219011344069620",0.00,6.30,0,303.28,306.88,0.0,0.0,0.000,315418.1,315418.1,5693,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653425,6310.00
12/09/2015 04:30,2,0.000,ALERT,212.16,302.37,59.986,1449653403,"201051344000890","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,312102.6,312102.6,10360,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449653427,6311.00
12/09/2015 04:30,2,0.000,ALERT,211.48,299.97,59.954,1449653403,"201051344000438","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,313808.4,313808.4,10355,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449653429,6312.00
12/09/2015 04:30,2,0.000,ALERT,211.93,300.27,59.954,1449653403,"201051344000417","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,307939.7,307939.7,10357,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653431,6313.00
12/09/2015 04:30,2,0.000,ALERT,212.38,301.77,59.928,1449653403,"274151322000083","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,583736.7,583736.7,261,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653432,6314.00
12/09/2015 04:30,2,0.000,ALERT,212.83,300.87,59.949,1449653403,"274151322000076","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,619974.0,619974.0,261,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653434,6315.00
12/09/2015 04:30,2,0.000,ALERT,213.06,304.78,59.954,1449653403,"201051344000868","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,299610.2,299610.2,5692,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653436,6316.00
12/09/2015 04:30,2,0.000,ALERT,212.16,302.07,59.938,1449653403,"274151322000095","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,612936.8,612936.8,261,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653438,6317.00
12/09/2015 04:30,2,0.000,ALERT,213.06,303.88,59.944,1449653403,"201051344000988","219011344069620",0.00,6.30,0,299.37,305.98,0.0,0.0,0.000,299985.0,299985.0,5692,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653440,6318.00
12/09/2015 04:30,2,0.000,ALERT,212.16,300.87,59.938,1449653403,"201051344001025","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,311892.0,311892.0,10355,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653441,6319.00
12/09/2015 04:30,2,0.000,ALERT,213.06,304.18,59.959,1449653403,"201051344000458","219011344069620",0.00,7.00,0,302.07,307.18,0.0,0.0,0.000,309761.2,309761.2,5692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653443,6320.00
12/09/2015 04:30,2,0.000,ALERT,213.74,304.18,59.933,1449653403,"201051344000853","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,306684.0,306684.0,5695,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653445,6321.00
12/09/2015 04:30,2,0.000,ALERT,212.83,301.77,59.954,1449653403,"201051344000685","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,313518.8,313518.8,10363,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653447,6322.00
12/09/2015 04:30,2,0.000,ALERT,212.16,300.87,59.970,1449653403,"201051344000917","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,311225.6,311225.6,10371,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653449,6323.00
12/09/2015 04:30,2,0.000,ALERT,212.61,302.37,60.007,1449653403,"201051344001145","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,314312.1,314312.1,10376,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653450,6324.00
12/09/2015 04:30,2,0.000,ALERT,212.61,301.47,59.944,1449653403,"201051344000651","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,308350.6,308350.6,10358,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653452,6325.00
12/09/2015 04:30,2,0.000,ALERT,211.93,301.47,59.954,1449653403,"274151322000088","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,566855.8,566855.8,261,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653454,6326.00
12/09/2015 04:30,2,0.000,ALERT,213.06,300.87,59.954,1449653403,"274151322000068","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,475080.9,475080.9,264,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653456,6327.00
12/09/2015 04:30,2,0.000,ALERT,211.93,301.77,59.959,1449653403,"201051344001135","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,305027.0,305027.0,10350,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653458,6328.00
12/09/2015 04:30,2,0.000,ALERT,212.83,304.78,59.949,1449653403,"201051344000594","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,310938.5,310938.5,5694,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653460,6329.00
12/09/2015 04:30,2,0.000,ALERT,212.38,301.47,59.981,1449653403,"201051344001203","219011344069620",0.00,6.00,0,299.67,305.38,0.0,0.0,0.000,311286.3,311286.3,10360,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653461,6330.00
12/09/2015 04:30,2,0.000,ALERT,212.16,301.17,59.959,1449653403,"274151322000054","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,578928.8,578928.8,261,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653463,6331.00
12/09/2015 04:30,2,0.000,ALERT,213.29,303.58,59.949,1449653403,"201051344000867","219011344069620",0.00,6.70,0,301.47,306.58,0.0,0.0,0.000,300068.4,300068.4,5690,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449653465,6332.00
12/09/2015 04:30,2,0.000,ALERT,212.16,301.47,59.954,1449653403,"201051344001093","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,309356.2,309356.2,10372,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653467,6333.00
12/09/2015 04:30,2,0.000,ALERT,213.06,303.88,59.970,1449653403,"201051344000900","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,313160.8,313160.8,5700,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653468,6334.00
12/09/2015 04:30,2,0.000,ALERT,213.29,303.58,59.938,1449653403,"201051344000648","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,306852.1,306852.1,5688,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653470,6335.00
12/09/2015 04:30,2,0.000,ALERT,213.06,304.48,59.965,1449653403,"201051344000569","219011344069620",0.00,6.30,0,302.68,306.88,0.0,0.0,0.000,314457.9,314457.9,5692,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653472,6336.00
12/09/2015 04:30,2,0.000,ALERT,213.06,304.18,59.986,1449653403,"201051344000983","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,309783.6,309783.6,5693,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449653474,6337.00
12/09/2015 04:30,2,0.000,ALERT,213.06,303.88,59.965,1449653403,"201051344001158","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,305347.3,305347.3,5690,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653476,6338.00
12/09/2015 04:30,2,0.000,ALERT,213.51,304.78,59.965,1449653403,"201051344000576","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,307316.6,307316.6,5694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653477,6339.00
12/09/2015 04:30,2,0.000,ALERT,212.38,300.27,59.922,1449653403,"274151322000087","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,554463.9,554463.9,267,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449653479,6340.00
12/09/2015 04:45,2,0.000,ALERT,213.51,303.88,59.986,1449654303,"201051344000645","219011344069620",0.00,6.30,0,302.07,305.98,0.0,0.0,0.000,308084.8,308084.8,5696,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449654305,6341.00
12/09/2015 04:45,2,0.000,ALERT,212.38,300.87,59.949,1449654303,"274151322000085","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,581682.9,581682.9,263,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654307,6342.00
12/09/2015 04:45,2,0.000,ALERT,213.51,303.58,59.996,1449654303,"201051344000633","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,300927.1,300927.1,5697,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654309,6343.00
12/09/2015 04:45,2,0.000,ALERT,212.83,303.58,59.991,1449654303,"201051344000469","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,301823.0,301823.0,5702,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654310,6344.00
12/09/2015 04:45,2,0.000,ALERT,211.70,301.47,59.996,1449654303,"201051344000646","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,306783.9,306783.9,10353,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654313,6345.00
12/09/2015 04:45,2,0.000,ALERT,212.16,301.47,59.991,1449654303,"274151322000052","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,589216.2,589216.2,263,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654315,6346.00
12/09/2015 04:45,2,0.000,ALERT,212.16,301.77,59.996,1449654303,"201051344000585","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,311391.6,311391.6,10361,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449654316,6347.00
12/09/2015 04:45,2,0.000,ALERT,212.38,302.07,59.996,1449654303,"201051344001230","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,309907.2,309907.2,10382,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449654318,6348.00
12/09/2015 04:45,2,0.000,ALERT,212.83,302.37,59.996,1449654303,"201051344000582","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,304687.0,304687.0,10354,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654320,6349.00
12/09/2015 04:45,2,0.000,ALERT,211.93,301.77,60.007,1449654303,"201051344000955","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,313494.4,313494.4,10351,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449654322,6350.00
12/09/2015 04:45,2,0.000,ALERT,212.38,300.87,60.002,1449654303,"274151322000094","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,475199.2,475199.2,266,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654323,6351.00
12/09/2015 04:45,2,0.000,ALERT,213.06,304.78,60.002,1449654303,"201051344000579","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,315418.1,315418.1,5695,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654325,6352.00
12/09/2015 04:45,2,0.000,ALERT,212.16,302.37,60.007,1449654303,"201051344000890","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,312102.6,312102.6,10362,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654327,6353.00
12/09/2015 04:45,2,0.000,ALERT,212.38,301.77,60.018,1449654303,"201051344000438","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,313808.4,313808.4,10357,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654329,6354.00
12/09/2015 04:45,2,0.000,ALERT,212.38,301.17,59.991,1449654303,"201051344000417","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,307939.7,307939.7,10359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654331,6355.00
12/09/2015 04:45,2,0.000,ALERT,212.38,301.47,59.996,1449654303,"274151322000083","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,583736.7,583736.7,263,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654332,6356.00
12/09/2015 04:45,2,0.000,ALERT,212.83,301.17,59.991,1449654303,"274151322000076","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,619974.0,619974.0,263,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654334,6357.00
12/09/2015 04:45,2,0.000,ALERT,213.06,305.08,59.996,1449654303,"201051344000868","219011344069620",0.00,6.00,0,302.68,306.28,0.0,0.0,0.000,299610.2,299610.2,5694,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654336,6358.00
12/09/2015 04:45,2,0.000,ALERT,212.38,302.37,59.991,1449654303,"274151322000095","219011344069620",0.00,6.30,0,300.87,303.88,0.0,0.0,0.000,612936.8,612936.8,263,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449654338,6359.00
12/09/2015 04:45,2,0.000,ALERT,213.06,304.18,59.986,1449654303,"201051344000988","219011344069620",0.00,6.30,0,299.67,305.38,0.0,0.0,0.000,299985.0,299985.0,5694,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654340,6360.00
12/09/2015 04:45,2,0.000,ALERT,212.16,300.87,59.965,1449654303,"201051344001025","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,311892.0,311892.0,10357,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449654341,6361.00
12/09/2015 04:45,2,0.000,ALERT,213.06,304.48,59.986,1449654303,"201051344000458","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,309761.2,309761.2,5694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654343,6362.00
12/09/2015 04:45,2,0.000,ALERT,213.74,304.18,59.991,1449654303,"201051344000853","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,306684.0,306684.0,5697,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449654345,6363.00
12/09/2015 04:45,2,0.000,ALERT,212.83,302.07,59.986,1449654303,"201051344000685","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,313518.8,313518.8,10365,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654347,6364.00
12/09/2015 04:45,2,0.000,ALERT,212.61,301.17,59.991,1449654303,"201051344000917","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,311225.6,311225.6,10373,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654349,6365.00
12/09/2015 04:45,2,0.000,ALERT,212.61,302.07,59.991,1449654303,"201051344001145","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,314312.1,314312.1,10378,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449654350,6366.00
12/09/2015 04:45,2,0.000,ALERT,212.38,301.17,59.981,1449654303,"201051344000651","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,308350.6,308350.6,10360,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654352,6367.00
12/09/2015 04:45,2,0.000,ALERT,211.70,300.57,59.975,1449654303,"274151322000088","219011344069620",0.00,7.30,0,299.97,302.98,0.0,0.0,0.000,566855.8,566855.8,263,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449654354,6368.00
12/09/2015 04:45,2,0.000,ALERT,212.83,300.57,59.981,1449654303,"274151322000068","219011344069620",0.00,7.30,0,299.37,302.07,0.0,0.0,0.000,475080.9,475080.9,266,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654356,6369.00
12/09/2015 04:45,2,0.000,ALERT,211.93,301.77,60.002,1449654303,"201051344001135","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,305027.0,305027.0,10352,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654358,6370.00
12/09/2015 04:45,2,0.000,ALERT,212.61,304.78,59.986,1449654303,"201051344000594","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,310938.5,310938.5,5696,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654359,6371.00
12/09/2015 04:45,2,0.000,ALERT,212.38,301.47,59.986,1449654303,"201051344001203","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,311286.3,311286.3,10362,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654361,6372.00
12/09/2015 04:45,2,0.000,ALERT,211.93,301.47,59.975,1449654303,"274151322000054","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,578928.8,578928.8,263,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654363,6373.00
12/09/2015 04:45,2,0.000,ALERT,213.51,304.18,59.949,1449654303,"201051344000867","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,300068.4,300068.4,5692,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449654365,6374.00
12/09/2015 04:45,2,0.000,ALERT,212.38,301.47,59.970,1449654303,"201051344001093","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,309356.2,309356.2,10374,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654367,6375.00
12/09/2015 04:45,2,0.000,ALERT,212.83,304.18,59.986,1449654303,"201051344000900","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,313160.8,313160.8,5702,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449654368,6376.00
12/09/2015 04:45,2,0.000,ALERT,213.29,303.58,59.986,1449654303,"201051344000648","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,306852.1,306852.1,5690,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449654370,6377.00
12/09/2015 04:45,2,0.000,ALERT,213.29,305.08,59.986,1449654303,"201051344000569","219011344069620",0.00,6.30,0,302.98,306.58,0.0,0.0,0.000,314457.9,314457.9,5694,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654372,6378.00
12/09/2015 04:45,2,0.000,ALERT,213.06,304.48,59.965,1449654303,"201051344000983","219011344069620",0.00,6.30,0,302.07,305.98,0.0,0.0,0.000,309783.6,309783.6,5695,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654374,6379.00
12/09/2015 04:45,2,0.000,ALERT,213.29,304.18,59.970,1449654303,"201051344001158","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,305347.3,305347.3,5692,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654376,6380.00
12/09/2015 04:45,2,0.000,ALERT,213.51,304.78,59.944,1449654303,"201051344000576","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,307316.6,307316.6,5696,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449654378,6381.00
12/09/2015 04:45,2,0.000,ALERT,212.16,300.57,59.981,1449654303,"274151322000087","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,554463.9,554463.9,269,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449654379,6382.00
12/09/2015 05:00,2,0.000,ALERT,213.06,303.28,60.018,1449655203,"201051344000645","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,308084.8,308084.8,5698,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655205,6383.00
12/09/2015 05:00,2,0.000,ALERT,211.93,301.47,60.023,1449655203,"274151322000085","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,581682.9,581682.9,265,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655207,6384.00
12/09/2015 05:00,2,0.000,ALERT,213.06,302.98,60.023,1449655203,"201051344000633","219011344069620",0.00,5.50,0,298.77,305.08,0.0,0.0,0.000,300927.1,300927.1,5699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655209,6385.00
12/09/2015 05:00,2,0.000,ALERT,212.61,302.98,60.034,1449655203,"201051344000469","219011344069620",0.00,5.50,0,299.37,305.08,0.0,0.0,0.000,301823.0,301823.0,5704,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655211,6386.00
12/09/2015 05:00,2,0.000,ALERT,211.70,301.17,60.023,1449655203,"201051344000646","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,306783.9,306783.9,10355,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655213,6387.00
12/09/2015 05:00,2,0.000,ALERT,211.48,301.17,60.023,1449655203,"274151322000052","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,589216.2,589216.2,265,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655214,6388.00
12/09/2015 05:00,2,0.000,ALERT,211.93,301.17,60.034,1449655203,"201051344000585","219011344069620",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,311391.6,311391.6,10363,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655216,6389.00
12/09/2015 05:00,2,0.000,ALERT,211.70,301.17,60.023,1449655203,"201051344001230","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,309907.2,309907.2,10384,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449655218,6390.00
12/09/2015 05:00,2,0.000,ALERT,212.16,301.77,60.012,1449655203,"201051344000582","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,304687.0,304687.0,10356,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655220,6391.00
12/09/2015 05:00,2,0.000,ALERT,211.48,301.17,60.028,1449655203,"201051344000955","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,313494.4,313494.4,10353,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655222,6392.00
12/09/2015 05:00,2,0.000,ALERT,211.93,300.87,60.023,1449655203,"274151322000094","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,475199.2,475199.2,268,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655223,6393.00
12/09/2015 05:00,2,0.000,ALERT,212.38,303.88,60.023,1449655203,"201051344000579","219011344069620",0.00,6.30,0,301.17,306.58,0.0,0.0,0.000,315418.1,315418.1,5697,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655225,6394.00
12/09/2015 05:00,2,0.000,ALERT,211.70,301.47,60.023,1449655203,"201051344000890","219011344069620",0.00,6.70,0,298.47,304.78,0.0,0.0,0.000,312102.6,312102.6,10364,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655227,6395.00
12/09/2015 05:00,2,0.000,ALERT,211.70,300.87,59.991,1449655203,"201051344000438","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,313808.4,313808.4,10359,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655229,6396.00
12/09/2015 05:00,2,0.000,ALERT,211.93,300.57,60.023,1449655203,"201051344000417","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,307939.7,307939.7,10361,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655230,6397.00
12/09/2015 05:00,2,0.000,ALERT,212.16,301.77,60.028,1449655203,"274151322000083","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,583736.7,583736.7,265,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449655232,6398.00
12/09/2015 05:00,2,0.000,ALERT,212.38,301.17,60.018,1449655203,"274151322000076","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,619974.0,619974.0,265,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449655234,6399.00
12/09/2015 05:00,2,0.000,ALERT,212.38,303.88,60.034,1449655203,"201051344000868","219011344069620",0.00,6.00,0,301.17,306.58,0.0,0.0,0.000,299610.2,299610.2,5696,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655236,6400.00
12/09/2015 05:00,2,0.000,ALERT,211.93,302.07,60.018,1449655203,"274151322000095","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,612936.8,612936.8,265,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655238,6401.00
12/09/2015 05:00,2,0.000,ALERT,212.16,302.98,59.986,1449655203,"201051344000988","219011344069620",0.00,6.30,0,297.87,305.68,0.0,0.0,0.000,299985.0,299985.0,5696,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655240,6402.00
12/09/2015 05:00,2,0.000,ALERT,211.48,300.27,60.028,1449655203,"201051344001025","219011344069620",0.00,6.00,0,297.26,303.88,0.0,0.0,0.000,311892.0,311892.0,10359,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655242,6403.00
12/09/2015 05:00,2,0.000,ALERT,212.38,303.28,60.023,1449655203,"201051344000458","219011344069620",0.00,7.00,0,300.57,306.58,0.0,0.0,0.000,309761.2,309761.2,5696,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449655243,6404.00
12/09/2015 05:00,2,0.000,ALERT,212.83,302.98,60.012,1449655203,"201051344000853","219011344069620",0.00,6.00,0,300.27,305.98,0.0,0.0,0.000,306684.0,306684.0,5699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655245,6405.00
12/09/2015 05:00,2,0.000,ALERT,212.16,301.17,60.012,1449655203,"201051344000685","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,313518.8,313518.8,10367,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655247,6406.00
12/09/2015 05:00,2,0.000,ALERT,211.70,300.57,60.007,1449655203,"201051344000917","219011344069620",0.00,7.00,0,296.66,302.68,0.0,0.0,0.000,311225.6,311225.6,10375,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655249,6407.00
12/09/2015 05:00,2,0.000,ALERT,211.93,301.17,60.012,1449655203,"201051344001145","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,314312.1,314312.1,10380,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655251,6408.00
12/09/2015 05:00,2,0.000,ALERT,211.93,300.57,60.018,1449655203,"201051344000651","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,308350.6,308350.6,10362,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655253,6409.00
12/09/2015 05:00,2,0.000,ALERT,211.70,300.87,60.002,1449655203,"274151322000088","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,566855.8,566855.8,265,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655254,6410.00
12/09/2015 05:00,2,0.000,ALERT,212.61,300.57,59.975,1449655203,"274151322000068","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,475080.9,475080.9,268,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655256,6411.00
12/09/2015 05:00,2,0.000,ALERT,211.48,301.17,59.981,1449655203,"201051344001135","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,305027.0,305027.0,10354,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655258,6412.00
12/09/2015 05:00,2,0.000,ALERT,212.38,303.88,60.034,1449655203,"201051344000594","219011344069620",0.00,6.00,0,299.97,306.28,0.0,0.0,0.000,310938.5,310938.5,5698,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449655260,6413.00
12/09/2015 05:00,2,0.000,ALERT,211.70,300.57,60.002,1449655203,"201051344001203","219011344069620",0.00,6.00,0,297.87,304.78,0.0,0.0,0.000,311286.3,311286.3,10364,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655262,6414.00
12/09/2015 05:00,2,0.000,ALERT,211.93,302.07,59.996,1449655203,"274151322000054","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,578928.8,578928.8,265,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655263,6415.00
12/09/2015 05:00,2,0.000,ALERT,212.38,302.37,60.002,1449655203,"201051344000867","219011344069620",0.00,6.70,0,299.97,305.98,0.0,0.0,0.000,300068.4,300068.4,5694,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655265,6416.00
12/09/2015 05:00,2,0.000,ALERT,211.70,300.87,60.002,1449655203,"201051344001093","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,309356.2,309356.2,10376,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655267,6417.00
12/09/2015 05:00,2,0.000,ALERT,212.38,303.28,59.986,1449655203,"201051344000900","219011344069620",0.00,6.00,0,299.97,305.68,0.0,0.0,0.000,313160.8,313160.8,5704,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655269,6418.00
12/09/2015 05:00,2,0.000,ALERT,212.83,302.68,60.034,1449655203,"201051344000648","219011344069620",0.00,5.50,0,299.67,305.98,0.0,0.0,0.000,306852.1,306852.1,5692,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655271,6419.00
12/09/2015 05:00,2,0.000,ALERT,212.38,303.58,59.996,1449655203,"201051344000569","219011344069620",0.00,6.30,0,301.17,306.88,0.0,0.0,0.000,314457.9,314457.9,5696,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449655272,6420.00
12/09/2015 05:00,2,0.000,ALERT,212.38,303.28,59.954,1449655203,"201051344000983","219011344069620",0.00,6.30,0,300.57,306.28,0.0,0.0,0.000,309783.6,309783.6,5697,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655274,6421.00
12/09/2015 05:00,2,0.000,ALERT,212.38,302.98,59.991,1449655203,"201051344001158","219011344069620",0.00,5.50,0,299.67,305.68,0.0,0.0,0.000,305347.3,305347.3,5694,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655276,6422.00
12/09/2015 05:00,2,0.000,ALERT,212.83,303.58,59.991,1449655203,"201051344000576","219011344069620",0.00,6.00,0,300.57,306.28,0.0,0.0,0.000,307316.6,307316.6,5698,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655278,6423.00
12/09/2015 05:00,2,0.000,ALERT,211.93,300.27,59.986,1449655203,"274151322000087","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,554463.9,554463.9,271,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449655280,6424.00
