ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 05:15,2,0.000,ALERT,213.29,303.88,59.975,1449656103,"201051344000645","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,308084.8,308084.8,5700,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449656105,6425.00
12/09/2015 05:15,2,0.000,ALERT,211.93,301.47,59.965,1449656103,"274151322000085","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,581682.9,581682.9,267,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656107,6426.00
12/09/2015 05:15,2,0.000,ALERT,213.29,303.58,59.970,1449656103,"201051344000633","219011344069620",0.00,6.00,0,299.07,304.78,0.0,0.0,0.000,300927.1,300927.1,5701,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656109,6427.00
12/09/2015 05:15,2,0.000,ALERT,212.83,303.88,59.970,1449656103,"201051344000469","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,301823.0,301823.0,5706,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656111,6428.00
12/09/2015 05:15,2,0.000,ALERT,211.70,301.17,60.018,1449656103,"201051344000646","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,306783.9,306783.9,10357,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449656112,6429.00
12/09/2015 05:15,2,0.000,ALERT,211.70,301.47,59.959,1449656103,"274151322000052","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,589216.2,589216.2,267,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656114,6430.00
12/09/2015 05:15,2,0.000,ALERT,211.93,301.17,59.970,1449656103,"201051344000585","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,311391.6,311391.6,10365,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449656116,6431.00
12/09/2015 05:15,2,0.000,ALERT,211.93,301.47,59.959,1449656103,"201051344001230","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,309907.2,309907.2,10386,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656118,6432.00
12/09/2015 05:15,2,0.000,ALERT,212.38,302.07,59.965,1449656103,"201051344000582","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,304687.0,304687.0,10358,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656120,6433.00
12/09/2015 05:15,2,0.000,ALERT,211.48,301.47,59.970,1449656103,"201051344000955","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,313494.4,313494.4,10355,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656122,6434.00
12/09/2015 05:15,2,0.000,ALERT,211.93,300.57,59.959,1449656103,"274151322000094","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,475199.2,475199.2,270,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656123,6435.00
12/09/2015 05:15,2,0.000,ALERT,212.83,304.48,59.970,1449656103,"201051344000579","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,315418.1,315418.1,5699,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656125,6436.00
12/09/2015 05:15,2,0.000,ALERT,211.70,301.47,60.002,1449656103,"201051344000890","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,312102.6,312102.6,10366,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656127,6437.00
12/09/2015 05:15,2,0.000,ALERT,211.93,301.17,59.954,1449656103,"201051344000438","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,313808.4,313808.4,10361,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656129,6438.00
12/09/2015 05:15,2,0.000,ALERT,211.93,300.27,59.986,1449656103,"201051344000417","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,307939.7,307939.7,10363,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656131,6439.00
12/09/2015 05:15,2,0.000,ALERT,211.93,301.17,59.970,1449656103,"274151322000083","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,583736.7,583736.7,267,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656133,6440.00
12/09/2015 05:15,2,0.000,ALERT,212.38,300.57,59.986,1449656103,"274151322000076","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,619974.0,619974.0,267,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656134,6441.00
12/09/2015 05:15,2,0.000,ALERT,212.83,304.78,59.975,1449656103,"201051344000868","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,299610.2,299610.2,5698,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656136,6442.00
12/09/2015 05:15,2,0.000,ALERT,211.70,302.07,59.991,1449656103,"274151322000095","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,612936.8,612936.8,267,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449656138,6443.00
12/09/2015 05:15,2,0.000,ALERT,212.61,303.58,59.970,1449656103,"201051344000988","219011344069620",0.00,6.30,0,298.17,305.08,0.0,0.0,0.000,299985.0,299985.0,5698,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656140,6444.00
12/09/2015 05:15,2,0.000,ALERT,211.70,300.27,59.970,1449656103,"201051344001025","219011344069620",0.00,5.50,0,297.26,303.28,0.0,0.0,0.000,311892.0,311892.0,10361,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656142,6445.00
12/09/2015 05:15,2,0.000,ALERT,212.61,304.18,59.965,1449656103,"201051344000458","219011344069620",0.00,7.00,0,300.87,305.98,0.0,0.0,0.000,309761.2,309761.2,5698,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656143,6446.00
12/09/2015 05:15,2,0.000,ALERT,213.29,303.58,59.970,1449656103,"201051344000853","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,306684.0,306684.0,5701,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656145,6447.00
12/09/2015 05:15,2,0.000,ALERT,212.38,301.17,59.965,1449656103,"201051344000685","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,313518.8,313518.8,10369,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656147,6448.00
12/09/2015 05:15,2,0.000,ALERT,212.16,300.57,59.970,1449656103,"201051344000917","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,311225.6,311225.6,10377,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656149,6449.00
12/09/2015 05:15,2,0.000,ALERT,212.16,301.47,59.965,1449656103,"201051344001145","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,314312.1,314312.1,10382,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656150,6450.00
12/09/2015 05:15,2,0.000,ALERT,211.93,300.57,59.970,1449656103,"201051344000651","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,308350.6,308350.6,10364,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656152,6451.00
12/09/2015 05:15,2,0.000,ALERT,211.48,300.27,59.959,1449656103,"274151322000088","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,566855.8,566855.8,267,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656154,6452.00
12/09/2015 05:15,2,0.000,ALERT,212.38,299.97,59.922,1449656103,"274151322000068","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,475080.9,475080.9,270,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656156,6453.00
12/09/2015 05:15,2,0.000,ALERT,211.70,301.17,59.959,1449656103,"201051344001135","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,305027.0,305027.0,10356,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656158,6454.00
12/09/2015 05:15,2,0.000,ALERT,212.61,304.48,59.970,1449656103,"201051344000594","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,310938.5,310938.5,5700,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656160,6455.00
12/09/2015 05:15,2,0.000,ALERT,211.93,300.57,59.991,1449656103,"274151322000054","219011344069620",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,578928.8,578928.8,267,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656163,6456.00
12/09/2015 05:15,2,0.000,ALERT,213.06,303.88,59.965,1449656103,"201051344000867","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,300068.4,300068.4,5696,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656164,6457.00
12/09/2015 05:15,2,0.000,ALERT,212.16,301.47,59.959,1449656103,"201051344001093","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,309356.2,309356.2,10378,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656166,6458.00
12/09/2015 05:15,2,0.000,ALERT,212.83,304.18,59.965,1449656103,"201051344000900","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,313160.8,313160.8,5706,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656168,6459.00
12/09/2015 05:15,2,0.000,ALERT,213.06,303.58,59.965,1449656103,"201051344000648","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,306852.1,306852.1,5694,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449656170,6460.00
12/09/2015 05:15,2,0.000,ALERT,213.06,304.78,59.965,1449656103,"201051344000569","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,314457.9,314457.9,5698,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656172,6461.00
12/09/2015 05:15,2,0.000,ALERT,212.83,304.18,59.959,1449656103,"201051344000983","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,309783.6,309783.6,5699,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449656173,6462.00
12/09/2015 05:15,2,0.000,ALERT,213.06,303.88,59.965,1449656103,"201051344001158","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,305347.3,305347.3,5696,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656175,6463.00
12/09/2015 05:15,2,0.000,ALERT,213.51,304.78,59.959,1449656103,"201051344000576","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,307316.6,307316.6,5700,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449656177,6464.00
12/09/2015 05:15,2,0.000,ALERT,211.93,300.27,59.954,1449656103,"274151322000087","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,554463.9,554463.9,273,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656179,6465.00
12/09/2015 05:15,2,0.000,ALERT,212.16,301.17,59.970,1449656103,"201051344001203","219011344069620",0.00,6.00,0,297.87,304.48,0.0,0.0,0.000,311286.3,311286.3,10366,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449656180,6466.00
12/09/2015 05:30,2,0.000,ALERT,212.61,302.68,59.981,1449657003,"201051344000645","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,308084.8,308084.8,5702,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657005,6467.00
12/09/2015 05:30,2,0.000,ALERT,211.48,300.27,59.986,1449657003,"274151322000085","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,581682.9,581682.9,269,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657006,6468.00
12/09/2015 05:30,2,0.000,ALERT,212.83,302.68,59.986,1449657003,"201051344000633","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,300927.1,300927.1,5703,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657008,6469.00
12/09/2015 05:30,2,0.000,ALERT,212.16,302.68,59.991,1449657003,"201051344000469","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,301823.0,301823.0,5708,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657010,6470.00
12/09/2015 05:30,2,0.000,ALERT,211.25,300.57,59.981,1449657003,"201051344000646","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,306783.9,306783.9,10359,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657012,6471.00
12/09/2015 05:30,2,0.000,ALERT,211.03,301.47,59.996,1449657003,"274151322000052","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,589216.2,589216.2,269,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657014,6472.00
12/09/2015 05:30,2,0.000,ALERT,211.70,300.87,59.986,1449657003,"201051344000585","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,311391.6,311391.6,10367,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657016,6473.00
12/09/2015 05:30,2,0.000,ALERT,211.48,300.87,59.975,1449657003,"201051344001230","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,309907.2,309907.2,10388,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657018,6474.00
12/09/2015 05:30,2,0.000,ALERT,212.16,301.47,59.949,1449657003,"201051344000582","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,304687.0,304687.0,10360,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657019,6475.00
12/09/2015 05:30,2,0.000,ALERT,211.25,300.57,59.991,1449657003,"201051344000955","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,313494.4,313494.4,10357,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657021,6476.00
12/09/2015 05:30,2,0.000,ALERT,211.48,300.27,59.986,1449657003,"274151322000094","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,475199.2,475199.2,272,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657023,6477.00
12/09/2015 05:30,2,0.000,ALERT,212.16,303.28,59.991,1449657003,"201051344000579","219011344069620",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,315418.1,315418.1,5701,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657025,6478.00
12/09/2015 05:30,2,0.000,ALERT,211.48,301.17,59.991,1449657003,"201051344000890","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,312102.6,312102.6,10368,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657026,6479.00
12/09/2015 05:30,2,0.000,ALERT,211.70,300.57,59.965,1449657003,"201051344000438","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,313808.4,313808.4,10363,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657028,6480.00
12/09/2015 05:30,2,0.000,ALERT,211.48,299.67,59.986,1449657003,"201051344000417","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,307939.7,307939.7,10365,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657030,6481.00
12/09/2015 05:30,2,0.000,ALERT,211.48,301.47,59.981,1449657003,"274151322000083","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,583736.7,583736.7,269,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657032,6482.00
12/09/2015 05:30,2,0.000,ALERT,211.93,300.27,60.007,1449657003,"274151322000076","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,619974.0,619974.0,269,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657034,6483.00
12/09/2015 05:30,2,0.000,ALERT,211.93,303.28,59.986,1449657003,"201051344000868","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,299610.2,299610.2,5700,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657036,6484.00
12/09/2015 05:30,2,0.000,ALERT,211.48,301.47,59.986,1449657003,"274151322000095","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,612936.8,612936.8,269,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657037,6485.00
12/09/2015 05:30,2,0.000,ALERT,211.70,302.37,59.986,1449657003,"201051344000988","219011344069620",0.00,6.30,0,298.47,305.08,0.0,0.0,0.000,299985.0,299985.0,5700,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657039,6486.00
12/09/2015 05:30,2,0.000,ALERT,211.25,299.67,59.991,1449657003,"201051344001025","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,311892.0,311892.0,10363,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657041,6487.00
12/09/2015 05:30,2,0.000,ALERT,211.93,302.68,59.981,1449657003,"201051344000458","219011344069620",0.00,7.00,0,301.17,305.98,0.0,0.0,0.000,309761.2,309761.2,5700,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657043,6488.00
12/09/2015 05:30,2,0.000,ALERT,212.61,302.37,59.981,1449657003,"201051344000853","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,306684.0,306684.0,5703,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657045,6489.00
12/09/2015 05:30,2,0.000,ALERT,211.93,300.57,59.981,1449657003,"201051344000685","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,313518.8,313518.8,10371,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657046,6490.00
12/09/2015 05:30,2,0.000,ALERT,211.70,299.97,59.981,1449657003,"201051344000917","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,311225.6,311225.6,10379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657048,6491.00
12/09/2015 05:30,2,0.000,ALERT,211.70,300.87,59.949,1449657003,"201051344001145","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,314312.1,314312.1,10384,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657050,6492.00
12/09/2015 05:30,2,0.000,ALERT,211.48,299.67,59.970,1449657003,"201051344000651","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,308350.6,308350.6,10366,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657052,6493.00
12/09/2015 05:30,2,0.000,ALERT,211.03,299.97,59.996,1449657003,"274151322000088","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,566855.8,566855.8,269,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657054,6494.00
12/09/2015 05:30,2,0.000,ALERT,211.93,299.67,59.965,1449657003,"274151322000068","219011344069620",0.00,7.30,0,298.17,301.47,0.0,0.0,0.000,475080.9,475080.9,272,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657056,6495.00
12/09/2015 05:30,2,0.000,ALERT,211.25,300.57,59.970,1449657003,"201051344001135","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,305027.0,305027.0,10358,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657057,6496.00
12/09/2015 05:30,2,0.000,ALERT,211.70,303.28,59.975,1449657003,"201051344000594","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,310938.5,310938.5,5702,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657059,6497.00
12/09/2015 05:30,2,0.000,ALERT,211.48,300.27,59.970,1449657003,"201051344001203","219011344069620",0.00,6.00,0,299.07,304.48,0.0,0.0,0.000,311286.3,311286.3,10368,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657061,6498.00
12/09/2015 05:30,2,0.000,ALERT,211.25,300.27,59.954,1449657003,"274151322000054","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,578928.8,578928.8,269,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657063,6499.00
12/09/2015 05:30,2,0.000,ALERT,212.38,302.37,59.965,1449657003,"201051344000867","219011344069620",0.00,6.70,0,300.57,305.98,0.0,0.0,0.000,300068.4,300068.4,5698,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657065,6500.00
12/09/2015 05:30,2,0.000,ALERT,211.48,300.27,59.965,1449657003,"201051344001093","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,309356.2,309356.2,10380,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657066,6501.00
12/09/2015 05:30,2,0.000,ALERT,211.93,302.37,59.959,1449657003,"201051344000900","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,313160.8,313160.8,5708,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657068,6502.00
12/09/2015 05:30,2,0.000,ALERT,212.16,301.77,59.959,1449657003,"201051344000648","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,306852.1,306852.1,5696,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657070,6503.00
12/09/2015 05:30,2,0.000,ALERT,212.16,302.98,59.954,1449657003,"201051344000569","219011344069620",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,314457.9,314457.9,5700,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657072,6504.00
12/09/2015 05:30,2,0.000,ALERT,211.93,302.68,59.959,1449657003,"201051344000983","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,309783.6,309783.6,5701,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657073,6505.00
12/09/2015 05:30,2,0.000,ALERT,211.93,302.07,59.954,1449657003,"201051344001158","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,305347.3,305347.3,5698,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657075,6506.00
12/09/2015 05:30,2,0.000,ALERT,212.61,302.98,59.954,1449657003,"201051344000576","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,307316.6,307316.6,5702,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657077,6507.00
12/09/2015 05:30,2,0.000,ALERT,211.25,299.37,59.917,1449657003,"274151322000087","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,554463.9,554463.9,275,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657079,6508.00
12/09/2015 05:45,2,0.000,ALERT,211.70,301.47,60.023,1449657903,"201051344000645","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,308084.8,308084.8,5704,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657905,6509.00
12/09/2015 05:45,2,0.000,ALERT,210.80,299.07,59.970,1449657903,"274151322000085","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,581682.9,581682.9,271,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657906,6510.00
12/09/2015 05:45,2,0.000,ALERT,211.93,300.87,59.981,1449657903,"201051344000633","219011344069620",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,300927.1,300927.1,5705,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657908,6511.00
12/09/2015 05:45,2,0.000,ALERT,211.48,301.17,59.975,1449657903,"201051344000469","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,301823.0,301823.0,5710,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657910,6512.00
12/09/2015 05:45,2,0.000,ALERT,210.12,299.07,59.975,1449657903,"201051344000646","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,306783.9,306783.9,10361,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657912,6513.00
12/09/2015 05:45,2,0.000,ALERT,210.57,299.37,59.970,1449657903,"274151322000052","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,589216.2,589216.2,271,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657914,6514.00
12/09/2015 05:45,2,0.000,ALERT,210.57,299.37,59.975,1449657903,"201051344000585","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,311391.6,311391.6,10369,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657915,6515.00
12/09/2015 05:45,2,0.000,ALERT,210.35,299.37,59.981,1449657903,"201051344001230","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,309907.2,309907.2,10390,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657917,6516.00
12/09/2015 05:45,2,0.000,ALERT,211.03,300.27,59.981,1449657903,"201051344000582","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,304687.0,304687.0,10362,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657919,6517.00
12/09/2015 05:45,2,0.000,ALERT,210.12,299.37,59.981,1449657903,"201051344000955","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,313494.4,313494.4,10359,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657921,6518.00
12/09/2015 05:45,2,0.000,ALERT,210.57,298.47,59.954,1449657903,"274151322000094","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,475199.2,475199.2,274,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657922,6519.00
12/09/2015 05:45,2,0.000,ALERT,211.25,301.77,59.975,1449657903,"201051344000579","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,315418.1,315418.1,5703,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657924,6520.00
12/09/2015 05:45,2,0.000,ALERT,210.35,300.27,59.970,1449657903,"201051344000890","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,312102.6,312102.6,10370,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657926,6521.00
12/09/2015 05:45,2,0.000,ALERT,210.57,299.37,59.970,1449657903,"201051344000438","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,313808.4,313808.4,10365,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657928,6522.00
12/09/2015 05:45,2,0.000,ALERT,210.57,299.07,59.975,1449657903,"201051344000417","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,307939.7,307939.7,10367,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657930,6523.00
12/09/2015 05:45,2,0.000,ALERT,210.80,299.67,59.975,1449657903,"274151322000083","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,583736.7,583736.7,271,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657931,6524.00
12/09/2015 05:45,2,0.000,ALERT,211.48,299.67,59.986,1449657903,"274151322000076","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,619974.0,619974.0,271,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657933,6525.00
12/09/2015 05:45,2,0.000,ALERT,211.48,302.07,59.975,1449657903,"201051344000868","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,299610.2,299610.2,5702,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657935,6526.00
12/09/2015 05:45,2,0.000,ALERT,210.57,299.97,59.970,1449657903,"274151322000095","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,612936.8,612936.8,271,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657937,6527.00
12/09/2015 05:45,2,0.000,ALERT,211.25,301.17,59.970,1449657903,"201051344000988","219011344069620",0.00,6.30,0,297.26,303.88,0.0,0.0,0.000,299985.0,299985.0,5702,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657939,6528.00
12/09/2015 05:45,2,0.000,ALERT,210.35,298.77,59.970,1449657903,"201051344001025","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,311892.0,311892.0,10365,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657941,6529.00
12/09/2015 05:45,2,0.000,ALERT,211.25,301.17,59.970,1449657903,"201051344000458","219011344069620",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,309761.2,309761.2,5702,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657942,6530.00
12/09/2015 05:45,2,0.000,ALERT,211.93,301.17,59.965,1449657903,"201051344000853","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,306684.0,306684.0,5705,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657944,6531.00
12/09/2015 05:45,2,0.000,ALERT,210.80,299.37,59.975,1449657903,"201051344000685","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,313518.8,313518.8,10373,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657946,6532.00
12/09/2015 05:45,2,0.000,ALERT,210.57,299.07,59.986,1449657903,"201051344000917","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,311225.6,311225.6,10381,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657948,6533.00
12/09/2015 05:45,2,0.000,ALERT,210.80,299.67,60.012,1449657903,"201051344001145","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,314312.1,314312.1,10386,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657949,6534.00
12/09/2015 05:45,2,0.000,ALERT,210.57,298.77,59.975,1449657903,"201051344000651","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,308350.6,308350.6,10368,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657951,6535.00
12/09/2015 05:45,2,0.000,ALERT,210.35,299.07,59.970,1449657903,"274151322000088","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,566855.8,566855.8,271,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657953,6536.00
12/09/2015 05:45,2,0.000,ALERT,211.25,298.17,59.975,1449657903,"274151322000068","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,475080.9,475080.9,274,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657955,6537.00
12/09/2015 05:45,2,0.000,ALERT,210.12,299.07,59.970,1449657903,"201051344001135","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,305027.0,305027.0,10360,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657957,6538.00
12/09/2015 05:45,2,0.000,ALERT,211.03,301.77,59.975,1449657903,"201051344000594","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,310938.5,310938.5,5704,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657959,6539.00
12/09/2015 05:45,2,0.000,ALERT,210.35,298.77,59.975,1449657903,"201051344001203","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,311286.3,311286.3,10370,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657960,6540.00
12/09/2015 05:45,2,0.000,ALERT,210.57,299.37,59.970,1449657903,"274151322000054","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,578928.8,578928.8,271,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657962,6541.00
12/09/2015 05:45,2,0.000,ALERT,211.70,300.87,59.970,1449657903,"201051344000867","219011344069620",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,300068.4,300068.4,5700,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657964,6542.00
12/09/2015 05:45,2,0.000,ALERT,210.35,299.07,59.970,1449657903,"201051344001093","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,309356.2,309356.2,10382,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657966,6543.00
12/09/2015 05:45,2,0.000,ALERT,211.25,300.87,59.996,1449657903,"201051344000900","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,313160.8,313160.8,5710,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657968,6544.00
12/09/2015 05:45,2,0.000,ALERT,211.48,300.27,59.981,1449657903,"201051344000648","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,306852.1,306852.1,5698,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657969,6545.00
12/09/2015 05:45,2,0.000,ALERT,211.25,301.77,59.981,1449657903,"201051344000569","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,314457.9,314457.9,5702,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657971,6546.00
12/09/2015 05:45,2,0.000,ALERT,211.25,301.17,59.949,1449657903,"201051344000983","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,309783.6,309783.6,5703,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657973,6547.00
12/09/2015 05:45,2,0.000,ALERT,211.25,300.87,59.975,1449657903,"201051344001158","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,305347.3,305347.3,5700,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449657975,6548.00
12/09/2015 05:45,2,0.000,ALERT,211.70,301.47,59.970,1449657903,"201051344000576","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,307316.6,307316.6,5704,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657977,6549.00
12/09/2015 05:45,2,0.000,ALERT,210.80,298.17,60.007,1449657903,"274151322000087","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,554463.9,554463.9,277,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449657978,6550.00
12/09/2015 06:00,2,0.000,ALERT,211.48,300.87,60.034,1449658803,"201051344000645","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,308084.8,308084.8,5706,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658805,6551.00
12/09/2015 06:00,2,0.000,ALERT,210.12,298.47,60.012,1449658803,"274151322000085","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,581682.9,581682.9,273,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658807,6552.00
12/09/2015 06:00,2,0.000,ALERT,211.70,300.87,60.028,1449658803,"201051344000633","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,300927.1,300927.1,5707,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658809,6553.00
12/09/2015 06:00,2,0.000,ALERT,211.25,301.17,59.986,1449658803,"201051344000469","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,301823.0,301823.0,5712,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658811,6554.00
12/09/2015 06:00,2,0.000,ALERT,210.57,299.97,59.996,1449658803,"201051344000646","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,306783.9,306783.9,10363,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449658813,6555.00
12/09/2015 06:00,2,0.000,ALERT,209.67,298.47,60.007,1449658803,"274151322000052","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,589216.2,589216.2,273,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658814,6556.00
12/09/2015 06:00,2,0.000,ALERT,211.03,300.27,60.002,1449658803,"201051344000585","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,311391.6,311391.6,10371,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658816,6557.00
12/09/2015 06:00,2,0.000,ALERT,210.80,300.27,60.007,1449658803,"201051344001230","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,309907.2,309907.2,10392,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658818,6558.00
12/09/2015 06:00,2,0.000,ALERT,211.25,300.57,59.991,1449658803,"201051344000582","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,304687.0,304687.0,10364,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449658820,6559.00
12/09/2015 06:00,2,0.000,ALERT,210.57,299.97,59.986,1449658803,"201051344000955","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,313494.4,313494.4,10361,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658822,6560.00
12/09/2015 06:00,2,0.000,ALERT,210.12,298.17,59.996,1449658803,"274151322000094","219011344069620",0.00,6.70,0,296.96,299.97,0.0,0.0,0.000,475199.2,475199.2,276,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658823,6561.00
12/09/2015 06:00,2,0.000,ALERT,211.03,301.77,60.002,1449658803,"201051344000579","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,315418.1,315418.1,5705,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449658825,6562.00
12/09/2015 06:00,2,0.000,ALERT,210.57,300.27,60.012,1449658803,"201051344000890","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,312102.6,312102.6,10372,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658827,6563.00
12/09/2015 06:00,2,0.000,ALERT,210.80,299.97,60.007,1449658803,"201051344000438","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,313808.4,313808.4,10367,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658829,6564.00
12/09/2015 06:00,2,0.000,ALERT,211.03,299.37,60.002,1449658803,"201051344000417","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,307939.7,307939.7,10369,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658830,6565.00
12/09/2015 06:00,2,0.000,ALERT,210.12,298.77,59.991,1449658803,"274151322000083","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,583736.7,583736.7,273,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658832,6566.00
12/09/2015 06:00,2,0.000,ALERT,210.57,298.77,59.981,1449658803,"274151322000076","219011344069620",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,619974.0,619974.0,273,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658834,6567.00
12/09/2015 06:00,2,0.000,ALERT,211.25,302.07,59.959,1449658803,"201051344000868","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,299610.2,299610.2,5704,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658836,6568.00
12/09/2015 06:00,2,0.000,ALERT,209.90,299.07,59.991,1449658803,"274151322000095","219011344069620",0.00,6.30,0,298.47,301.47,0.0,0.0,0.000,612936.8,612936.8,273,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658838,6569.00
12/09/2015 06:00,2,0.000,ALERT,210.80,300.87,59.996,1449658803,"201051344000988","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,299985.0,299985.0,5704,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658839,6570.00
12/09/2015 06:00,2,0.000,ALERT,210.35,298.77,59.986,1449658803,"201051344001025","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,311892.0,311892.0,10367,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449658841,6571.00
