ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 06:00,2,0.000,ALERT,210.80,300.87,59.986,1449658803,"201051344000458","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,309761.2,309761.2,5704,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658843,6572.00
12/09/2015 06:00,2,0.000,ALERT,211.48,300.87,59.986,1449658803,"201051344000853","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,306684.0,306684.0,5707,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449658845,6573.00
12/09/2015 06:00,2,0.000,ALERT,211.03,299.97,59.986,1449658803,"201051344000685","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,313518.8,313518.8,10375,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449658846,6574.00
12/09/2015 06:00,2,0.000,ALERT,210.80,299.07,60.018,1449658803,"201051344000917","219011344069620",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,311225.6,311225.6,10383,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658848,6575.00
12/09/2015 06:00,2,0.000,ALERT,210.80,299.97,59.991,1449658803,"201051344001145","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,314312.1,314312.1,10388,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658850,6576.00
12/09/2015 06:00,2,0.000,ALERT,209.67,298.77,59.981,1449658803,"274151322000088","219011344069620",0.00,7.30,0,297.26,300.27,0.0,0.0,0.000,566855.8,566855.8,273,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658853,6577.00
12/09/2015 06:00,2,0.000,ALERT,210.57,297.87,59.991,1449658803,"274151322000068","219011344069620",0.00,7.70,0,296.66,299.37,0.0,0.0,0.000,475080.9,475080.9,276,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658855,6578.00
12/09/2015 06:00,2,0.000,ALERT,210.12,299.67,59.981,1449658803,"201051344001135","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,305027.0,305027.0,10362,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658857,6579.00
12/09/2015 06:00,2,0.000,ALERT,210.57,301.17,59.944,1449658803,"201051344000594","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,310938.5,310938.5,5706,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449658859,6580.00
12/09/2015 06:00,2,0.000,ALERT,210.57,299.37,59.959,1449658803,"201051344001203","219011344069620",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,311286.3,311286.3,10372,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449658861,6581.00
12/09/2015 06:00,2,0.000,ALERT,209.67,298.77,59.933,1449658803,"274151322000054","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,578928.8,578928.8,273,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658862,6582.00
12/09/2015 06:00,2,0.000,ALERT,211.25,300.57,59.965,1449658803,"201051344000867","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,300068.4,300068.4,5702,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658864,6583.00
12/09/2015 06:00,2,0.000,ALERT,210.57,299.67,59.965,1449658803,"201051344001093","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,309356.2,309356.2,10384,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658866,6584.00
12/09/2015 06:00,2,0.000,ALERT,210.80,300.57,59.959,1449658803,"201051344000900","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,313160.8,313160.8,5712,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658868,6585.00
12/09/2015 06:00,2,0.000,ALERT,211.48,300.57,59.954,1449658803,"201051344000648","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,306852.1,306852.1,5700,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449658870,6586.00
12/09/2015 06:00,2,0.000,ALERT,211.25,301.77,59.959,1449658803,"201051344000569","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,314457.9,314457.9,5704,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658871,6587.00
12/09/2015 06:00,2,0.000,ALERT,211.25,301.17,59.965,1449658803,"201051344000983","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,309783.6,309783.6,5705,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449658873,6588.00
12/09/2015 06:00,2,0.000,ALERT,211.25,300.87,59.944,1449658803,"201051344001158","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,305347.3,305347.3,5702,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658875,6589.00
12/09/2015 06:00,2,0.000,ALERT,211.70,301.47,59.954,1449658803,"201051344000576","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,307316.6,307316.6,5706,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658877,6590.00
12/09/2015 06:00,2,0.000,ALERT,210.80,298.77,59.944,1449658803,"274151322000087","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,554463.9,554463.9,279,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449658879,6591.00
12/09/2015 06:00,2,0.000,ALERT,211.03,299.07,59.959,1449658803,"201051344000651","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,308350.6,308350.6,10370,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449658880,6592.00
12/09/2015 06:15,2,0.000,ALERT,211.25,299.67,59.991,1449659703,"201051344000645","219011344069620",0.00,6.70,0,298.77,310.79,0.0,0.0,0.000,308084.8,308084.8,5708,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449659705,6593.00
12/09/2015 06:15,2,0.000,ALERT,210.12,298.47,59.986,1449659703,"274151322000085","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,581682.9,581682.9,275,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659707,6594.00
12/09/2015 06:15,2,0.000,ALERT,211.48,299.67,59.986,1449659703,"201051344000633","219011344069620",0.00,6.00,0,296.96,310.49,0.0,0.0,0.000,300927.1,300927.1,5709,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449659709,6595.00
12/09/2015 06:15,2,0.000,ALERT,210.80,299.67,59.991,1449659703,"201051344000469","219011344069620",0.00,5.50,0,297.87,309.59,0.0,0.0,0.000,301823.0,301823.0,5714,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449659710,6596.00
12/09/2015 06:15,2,0.000,ALERT,210.57,300.27,59.954,1449659703,"201051344000646","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,306783.9,306783.9,10365,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659712,6597.00
12/09/2015 06:15,2,0.000,ALERT,210.12,298.47,59.981,1449659703,"274151322000052","219011344069620",0.00,7.00,0,296.06,301.47,0.0,0.0,0.000,589216.2,589216.2,275,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659714,6598.00
12/09/2015 06:15,2,0.000,ALERT,210.80,299.97,60.002,1449659703,"201051344000585","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,311391.6,311391.6,10373,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659716,6599.00
12/09/2015 06:15,2,0.000,ALERT,210.80,300.27,59.981,1449659703,"201051344001230","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,309907.2,309907.2,10394,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659717,6600.00
12/09/2015 06:15,2,0.000,ALERT,211.25,301.17,59.986,1449659703,"201051344000582","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,304687.0,304687.0,10366,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659719,6601.00
12/09/2015 06:15,2,0.000,ALERT,210.35,299.97,59.986,1449659703,"201051344000955","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,313494.4,313494.4,10363,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659721,6602.00
12/09/2015 06:15,2,0.000,ALERT,210.35,298.17,59.986,1449659703,"274151322000094","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,475199.2,475199.2,278,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659723,6603.00
12/09/2015 06:15,2,0.000,ALERT,210.80,300.57,59.975,1449659703,"201051344000579","219011344069620",0.00,6.30,0,299.37,310.79,0.0,0.0,0.000,315418.1,315418.1,5707,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659725,6604.00
12/09/2015 06:15,2,0.000,ALERT,210.57,300.27,59.938,1449659703,"201051344000890","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,312102.6,312102.6,10374,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659726,6605.00
12/09/2015 06:15,2,0.000,ALERT,210.80,299.97,60.023,1449659703,"201051344000438","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,313808.4,313808.4,10369,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659728,6606.00
12/09/2015 06:15,2,0.000,ALERT,211.03,299.37,60.002,1449659703,"201051344000417","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,307939.7,307939.7,10371,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659730,6607.00
12/09/2015 06:15,2,0.000,ALERT,210.57,299.07,59.996,1449659703,"274151322000083","219011344069620",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,583736.7,583736.7,275,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659732,6608.00
12/09/2015 06:15,2,0.000,ALERT,210.80,299.07,59.981,1449659703,"274151322000076","219011344069620",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,619974.0,619974.0,275,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449659734,6609.00
12/09/2015 06:15,2,0.000,ALERT,211.03,300.87,59.996,1449659703,"201051344000868","219011344069620",0.00,6.30,0,299.37,311.69,0.0,0.0,0.000,299610.2,299610.2,5706,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449659736,6610.00
12/09/2015 06:15,2,0.000,ALERT,210.35,299.97,59.975,1449659703,"274151322000095","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,612936.8,612936.8,275,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659737,6611.00
12/09/2015 06:15,2,0.000,ALERT,211.03,300.27,59.981,1449659703,"201051344000988","219011344069620",0.00,6.70,0,296.06,309.59,0.0,0.0,0.000,299985.0,299985.0,5706,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659739,6612.00
12/09/2015 06:15,2,0.000,ALERT,210.35,298.77,59.991,1449659703,"201051344001025","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,311892.0,311892.0,10369,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659741,6613.00
12/09/2015 06:15,2,0.000,ALERT,210.80,300.27,60.023,1449659703,"201051344000458","219011344069620",0.00,7.30,0,298.77,311.09,0.0,0.0,0.000,309761.2,309761.2,5706,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659743,6614.00
12/09/2015 06:15,2,0.000,ALERT,211.70,300.27,60.028,1449659703,"201051344000853","219011344069620",0.00,6.30,0,298.77,310.49,0.0,0.0,0.000,306684.0,306684.0,5709,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659744,6615.00
12/09/2015 06:15,2,0.000,ALERT,211.03,299.67,59.949,1449659703,"201051344000685","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,313518.8,313518.8,10377,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659746,6616.00
12/09/2015 06:15,2,0.000,ALERT,210.80,299.37,59.970,1449659703,"201051344000917","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,311225.6,311225.6,10385,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449659748,6617.00
12/09/2015 06:15,2,0.000,ALERT,210.80,299.97,59.975,1449659703,"201051344001145","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,314312.1,314312.1,10390,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659750,6618.00
12/09/2015 06:15,2,0.000,ALERT,210.57,299.07,59.981,1449659703,"201051344000651","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,308350.6,308350.6,10372,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659752,6619.00
12/09/2015 06:15,2,0.000,ALERT,209.90,298.77,59.975,1449659703,"274151322000088","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,566855.8,566855.8,275,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659753,6620.00
12/09/2015 06:15,2,0.000,ALERT,210.80,298.17,59.975,1449659703,"274151322000068","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,475080.9,475080.9,278,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659755,6621.00
12/09/2015 06:15,2,0.000,ALERT,210.35,299.67,59.965,1449659703,"201051344001135","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,305027.0,305027.0,10364,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659757,6622.00
12/09/2015 06:15,2,0.000,ALERT,210.57,300.57,59.954,1449659703,"201051344000594","219011344069620",0.00,6.30,0,298.47,311.09,0.0,0.0,0.000,310938.5,310938.5,5708,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659759,6623.00
12/09/2015 06:15,2,0.000,ALERT,210.80,299.37,59.986,1449659703,"201051344001203","219011344069620",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,311286.3,311286.3,10374,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659761,6624.00
12/09/2015 06:15,2,0.000,ALERT,210.12,298.77,59.981,1449659703,"274151322000054","219011344069620",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,578928.8,578928.8,275,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659762,6625.00
12/09/2015 06:15,2,0.000,ALERT,211.25,299.97,59.981,1449659703,"201051344000867","219011344069620",0.00,6.70,0,298.17,311.39,0.0,0.0,0.000,300068.4,300068.4,5704,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449659764,6626.00
12/09/2015 06:15,2,0.000,ALERT,210.57,299.37,59.975,1449659703,"201051344001093","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,309356.2,309356.2,10386,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659766,6627.00
12/09/2015 06:15,2,0.000,ALERT,211.03,299.97,59.981,1449659703,"201051344000900","219011344069620",0.00,6.30,0,298.47,309.89,0.0,0.0,0.000,313160.8,313160.8,5714,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449659768,6628.00
12/09/2015 06:15,2,0.000,ALERT,211.48,299.97,59.986,1449659703,"201051344000648","219011344069620",0.00,5.50,0,298.17,310.79,0.0,0.0,0.000,306852.1,306852.1,5702,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659770,6629.00
12/09/2015 06:15,2,0.000,ALERT,211.25,301.17,59.986,1449659703,"201051344000569","219011344069620",0.00,6.30,0,299.37,311.39,0.0,0.0,0.000,314457.9,314457.9,5706,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659771,6630.00
12/09/2015 06:15,2,0.000,ALERT,211.25,300.87,59.981,1449659703,"201051344000983","219011344069620",0.00,6.70,0,299.07,310.79,0.0,0.0,0.000,309783.6,309783.6,5707,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449659773,6631.00
12/09/2015 06:15,2,0.000,ALERT,211.03,300.57,59.981,1449659703,"201051344001158","219011344069620",0.00,6.00,0,298.17,309.59,0.0,0.0,0.000,305347.3,305347.3,5704,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659775,6632.00
12/09/2015 06:15,2,0.000,ALERT,211.48,301.47,59.981,1449659703,"201051344000576","219011344069620",0.00,6.30,0,298.77,310.49,0.0,0.0,0.000,307316.6,307316.6,5708,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659777,6633.00
12/09/2015 06:15,2,0.000,ALERT,210.57,299.07,59.975,1449659703,"274151322000087","219011344069620",0.00,7.70,0,295.46,300.57,0.0,0.0,0.000,554463.9,554463.9,281,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449659779,6634.00
12/09/2015 06:30,2,0.000,ALERT,211.25,300.27,59.975,1449660604,"201051344000645","219011344069620",0.00,6.70,0,287.05,302.37,0.0,0.0,0.000,308084.8,308084.8,5710,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660606,6635.00
12/09/2015 06:30,2,0.000,ALERT,210.35,298.17,59.975,1449660604,"274151322000085","219011344069620",0.00,7.30,0,285.54,300.57,0.0,0.0,0.000,581682.9,581682.9,277,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660608,6636.00
12/09/2015 06:30,2,0.000,ALERT,211.25,299.97,59.981,1449660604,"201051344000633","219011344069620",0.00,6.30,0,285.24,301.77,0.0,0.0,0.000,300927.1,300927.1,5711,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660609,6637.00
12/09/2015 06:30,2,0.000,ALERT,210.80,299.97,59.975,1449660604,"201051344000469","219011344069620",0.00,6.00,0,286.14,302.07,0.0,0.0,0.000,301823.0,301823.0,5716,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660611,6638.00
12/09/2015 06:30,2,0.000,ALERT,210.35,299.37,59.970,1449660604,"201051344000646","219011344069620",0.00,6.30,0,285.84,301.47,0.0,0.0,0.000,306783.9,306783.9,10367,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660613,6639.00
12/09/2015 06:30,2,0.000,ALERT,209.67,298.77,59.965,1449660604,"274151322000052","219011344069620",0.00,7.30,0,285.24,301.17,0.0,0.0,0.000,589216.2,589216.2,277,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660615,6640.00
12/09/2015 06:30,2,0.000,ALERT,210.57,299.67,59.949,1449660604,"201051344000585","219011344069620",0.00,6.70,0,285.84,301.47,0.0,0.0,0.000,311391.6,311391.6,10375,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660617,6641.00
12/09/2015 06:30,2,0.000,ALERT,210.57,299.67,59.970,1449660604,"201051344001230","219011344069620",0.00,6.30,0,286.74,302.07,0.0,0.0,0.000,309907.2,309907.2,10396,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660618,6642.00
12/09/2015 06:30,2,0.000,ALERT,211.03,299.97,59.975,1449660604,"201051344000582","219011344069620",0.00,6.00,0,287.05,302.07,0.0,0.0,0.000,304687.0,304687.0,10368,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660620,6643.00
12/09/2015 06:30,2,0.000,ALERT,210.12,299.37,59.965,1449660604,"201051344000955","219011344069620",0.00,6.70,0,286.44,301.47,0.0,0.0,0.000,313494.4,313494.4,10365,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449660622,6644.00
12/09/2015 06:30,2,0.000,ALERT,209.90,297.57,59.959,1449660604,"274151322000094","219011344069620",0.00,6.70,0,285.24,299.97,0.0,0.0,0.000,475199.2,475199.2,280,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660624,6645.00
12/09/2015 06:30,2,0.000,ALERT,210.57,300.27,59.928,1449660604,"201051344000579","219011344069620",0.00,6.70,0,287.65,302.98,0.0,0.0,0.000,315418.1,315418.1,5709,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660626,6646.00
12/09/2015 06:30,2,0.000,ALERT,210.57,299.97,59.954,1449660604,"201051344000890","219011344069620",0.00,7.00,0,286.74,302.37,0.0,0.0,0.000,312102.6,312102.6,10376,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660627,6647.00
12/09/2015 06:30,2,0.000,ALERT,210.57,299.07,59.959,1449660604,"201051344000438","219011344069620",0.00,6.30,0,286.44,301.47,0.0,0.0,0.000,313808.4,313808.4,10371,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660629,6648.00
12/09/2015 06:30,2,0.000,ALERT,210.57,298.47,59.996,1449660604,"201051344000417","219011344069620",0.00,6.70,0,285.84,300.87,0.0,0.0,0.000,307939.7,307939.7,10373,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449660631,6649.00
12/09/2015 06:30,2,0.000,ALERT,210.12,298.77,59.959,1449660604,"274151322000083","219011344069620",0.00,7.00,0,285.54,301.17,0.0,0.0,0.000,583736.7,583736.7,277,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660633,6650.00
12/09/2015 06:30,2,0.000,ALERT,210.57,297.57,59.954,1449660604,"274151322000076","219011344069620",0.00,7.00,0,285.54,301.17,0.0,0.0,0.000,619974.0,619974.0,277,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660635,6651.00
12/09/2015 06:30,2,0.000,ALERT,210.35,300.57,59.975,1449660604,"201051344000868","219011344069620",0.00,6.30,0,287.65,302.98,0.0,0.0,0.000,299610.2,299610.2,5708,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660636,6652.00
12/09/2015 06:30,2,0.000,ALERT,209.90,298.77,59.949,1449660604,"274151322000095","219011344069620",0.00,6.70,0,286.74,301.47,0.0,0.0,0.000,612936.8,612936.8,277,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660638,6653.00
12/09/2015 06:30,2,0.000,ALERT,210.35,299.67,59.996,1449660604,"201051344000988","219011344069620",0.00,6.70,0,284.64,302.07,0.0,0.0,0.000,299985.0,299985.0,5708,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660640,6654.00
12/09/2015 06:30,2,0.000,ALERT,210.12,298.17,59.986,1449660604,"201051344001025","219011344069620",0.00,6.00,0,285.54,302.07,0.0,0.0,0.000,311892.0,311892.0,10371,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449660642,6655.00
12/09/2015 06:30,2,0.000,ALERT,210.35,299.97,59.944,1449660604,"201051344000458","219011344069620",0.00,7.30,0,287.05,302.98,0.0,0.0,0.000,309761.2,309761.2,5708,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660644,6656.00
12/09/2015 06:30,2,0.000,ALERT,211.03,299.67,59.981,1449660604,"201051344000853","219011344069620",0.00,6.30,0,287.05,302.37,0.0,0.0,0.000,306684.0,306684.0,5711,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449660645,6657.00
12/09/2015 06:30,2,0.000,ALERT,210.57,298.77,59.954,1449660604,"201051344000685","219011344069620",0.00,6.70,0,286.44,301.17,0.0,0.0,0.000,313518.8,313518.8,10379,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660647,6658.00
12/09/2015 06:30,2,0.000,ALERT,210.35,298.17,59.949,1449660604,"201051344000917","219011344069620",0.00,7.30,0,284.94,300.57,0.0,0.0,0.000,311225.6,311225.6,10387,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660649,6659.00
12/09/2015 06:30,2,0.000,ALERT,210.57,299.07,59.938,1449660604,"201051344001145","219011344069620",0.00,6.30,0,286.44,301.77,0.0,0.0,0.000,314312.1,314312.1,10392,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449660651,6660.00
12/09/2015 06:30,2,0.000,ALERT,210.35,298.17,59.944,1449660604,"201051344000651","219011344069620",0.00,5.50,0,285.84,300.57,0.0,0.0,0.000,308350.6,308350.6,10374,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660653,6661.00
12/09/2015 06:30,2,0.000,ALERT,209.67,297.87,59.944,1449660604,"274151322000088","219011344069620",0.00,7.70,0,285.24,300.57,0.0,0.0,0.000,566855.8,566855.8,277,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660655,6662.00
12/09/2015 06:30,2,0.000,ALERT,210.57,296.96,59.944,1449660604,"274151322000068","219011344069620",0.00,7.70,0,284.94,299.67,0.0,0.0,0.000,475080.9,475080.9,280,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660656,6663.00
12/09/2015 06:30,2,0.000,ALERT,210.35,299.37,59.944,1449660604,"201051344001135","219011344069620",0.00,6.30,0,286.14,301.47,0.0,0.0,0.000,305027.0,305027.0,10366,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449660658,6664.00
12/09/2015 06:30,2,0.000,ALERT,211.25,302.07,59.912,1449660604,"201051344000594","219011344069620",0.00,6.30,0,286.74,302.98,0.0,0.0,0.000,310938.5,310938.5,5710,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660660,6665.00
12/09/2015 06:30,2,0.000,ALERT,211.48,300.57,59.949,1449660604,"201051344001203","219011344069620",0.00,6.30,0,286.14,303.28,0.0,0.0,0.000,311286.3,311286.3,10376,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660662,6666.00
12/09/2015 06:30,2,0.000,ALERT,210.80,299.37,59.954,1449660604,"274151322000054","219011344069620",0.00,7.30,0,285.24,300.87,0.0,0.0,0.000,578928.8,578928.8,277,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660663,6667.00
12/09/2015 06:30,2,0.000,ALERT,212.38,302.37,59.970,1449660604,"201051344000867","219011344069620",0.00,6.70,0,286.44,304.18,0.0,0.0,0.000,300068.4,300068.4,5706,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660665,6668.00
12/09/2015 06:30,2,0.000,ALERT,211.48,300.57,59.907,1449660604,"201051344001093","219011344069620",0.00,7.30,0,286.14,301.47,0.0,0.0,0.000,309356.2,309356.2,10388,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660667,6669.00
12/09/2015 06:30,2,0.000,ALERT,212.16,302.68,59.944,1449660604,"201051344000900","219011344069620",0.00,6.30,0,286.44,303.58,0.0,0.0,0.000,313160.8,313160.8,5716,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449660669,6670.00
12/09/2015 06:30,2,0.000,ALERT,212.38,301.77,59.944,1449660604,"201051344000648","219011344069620",0.00,5.50,0,286.44,303.88,0.0,0.0,0.000,306852.1,306852.1,5704,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660671,6671.00
12/09/2015 06:30,2,0.000,ALERT,212.16,302.98,59.949,1449660604,"201051344000569","219011344069620",0.00,6.30,0,287.65,304.78,0.0,0.0,0.000,314457.9,314457.9,5708,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449660672,6672.00
12/09/2015 06:30,2,0.000,ALERT,211.93,302.68,59.954,1449660604,"201051344000983","219011344069620",0.00,6.70,0,287.35,304.18,0.0,0.0,0.000,309783.6,309783.6,5709,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449660674,6673.00
12/09/2015 06:30,2,0.000,ALERT,212.38,302.37,59.944,1449660604,"201051344001158","219011344069620",0.00,6.00,0,286.44,303.28,0.0,0.0,0.000,305347.3,305347.3,5706,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660676,6674.00
12/09/2015 06:30,2,0.000,ALERT,212.38,302.68,59.944,1449660604,"201051344000576","219011344069620",0.00,6.30,0,287.05,304.18,0.0,0.0,0.000,307316.6,307316.6,5710,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660678,6675.00
12/09/2015 06:30,2,0.000,ALERT,210.80,298.47,59.954,1449660604,"274151322000087","219011344069620",0.00,7.70,0,284.64,299.97,0.0,0.0,0.000,554463.9,554463.9,283,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449660680,6676.00
12/09/2015 06:45,2,0.000,ALERT,211.93,301.47,59.970,1449661503,"201051344000645","219011344069620",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,308084.8,308084.8,5712,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661505,6677.00
12/09/2015 06:45,2,0.000,ALERT,210.57,298.47,59.986,1449661503,"274151322000085","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,581682.9,581682.9,279,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661507,6678.00
12/09/2015 06:45,2,0.000,ALERT,212.16,301.47,59.928,1449661503,"201051344000633","219011344069620",0.00,6.30,0,296.36,303.58,0.0,0.0,0.000,300927.1,300927.1,5713,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661509,6679.00
12/09/2015 06:45,2,0.000,ALERT,211.70,301.77,59.970,1449661503,"201051344000469","219011344069620",0.00,6.00,0,296.96,303.58,0.0,0.0,0.000,301823.0,301823.0,5718,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449661511,6680.00
12/09/2015 06:45,2,0.000,ALERT,210.80,299.97,59.986,1449661503,"201051344000646","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,306783.9,306783.9,10369,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661513,6681.00
12/09/2015 06:45,2,0.000,ALERT,210.12,299.37,59.965,1449661503,"274151322000052","219011344069620",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,589216.2,589216.2,279,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449661514,6682.00
12/09/2015 06:45,2,0.000,ALERT,211.25,299.97,59.970,1449661503,"201051344000585","219011344069620",0.00,7.00,0,296.96,302.68,0.0,0.0,0.000,311391.6,311391.6,10377,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449661516,6683.00
12/09/2015 06:45,2,0.000,ALERT,211.03,300.27,59.922,1449661503,"201051344001230","219011344069620",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,309907.2,309907.2,10398,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661518,6684.00
12/09/2015 06:45,2,0.000,ALERT,211.48,300.87,59.970,1449661503,"201051344000582","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,304687.0,304687.0,10370,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661520,6685.00
12/09/2015 06:45,2,0.000,ALERT,210.57,299.97,59.986,1449661503,"201051344000955","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,313494.4,313494.4,10367,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661522,6686.00
12/09/2015 06:45,2,0.000,ALERT,210.35,298.17,59.954,1449661503,"274151322000094","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,475199.2,475199.2,282,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661523,6687.00
12/09/2015 06:45,2,0.000,ALERT,211.48,302.37,59.959,1449661503,"201051344000579","219011344069620",0.00,6.70,0,298.47,304.78,0.0,0.0,0.000,315418.1,315418.1,5711,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661525,6688.00
12/09/2015 06:45,2,0.000,ALERT,210.80,300.27,59.933,1449661503,"201051344000890","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,312102.6,312102.6,10378,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661527,6689.00
12/09/2015 06:45,2,0.000,ALERT,211.03,300.27,59.954,1449661503,"201051344000438","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,313808.4,313808.4,10373,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661529,6690.00
12/09/2015 06:45,2,0.000,ALERT,211.25,299.37,59.959,1449661503,"201051344000417","219011344069620",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,307939.7,307939.7,10375,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661531,6691.00
12/09/2015 06:45,2,0.000,ALERT,210.35,299.07,59.938,1449661503,"274151322000083","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,583736.7,583736.7,279,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661532,6692.00
12/09/2015 06:45,2,0.000,ALERT,210.80,298.17,59.954,1449661503,"274151322000076","219011344069620",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,619974.0,619974.0,279,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449661534,6693.00
12/09/2015 06:45,2,0.000,ALERT,211.70,302.68,59.965,1449661503,"201051344000868","219011344069620",0.00,6.30,0,298.47,304.78,0.0,0.0,0.000,299610.2,299610.2,5710,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661536,6694.00
12/09/2015 06:45,2,0.000,ALERT,210.35,299.37,59.959,1449661503,"274151322000095","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,612936.8,612936.8,279,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661538,6695.00
12/09/2015 06:45,2,0.000,ALERT,211.25,301.47,59.954,1449661503,"201051344000988","219011344069620",0.00,6.70,0,295.46,303.58,0.0,0.0,0.000,299985.0,299985.0,5710,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661540,6696.00
12/09/2015 06:45,2,0.000,ALERT,210.80,299.07,59.965,1449661503,"201051344001025","219011344069620",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,311892.0,311892.0,10373,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661541,6697.00
12/09/2015 06:45,2,0.000,ALERT,211.48,301.77,59.959,1449661503,"201051344000458","219011344069620",0.00,7.30,0,298.17,304.78,0.0,0.0,0.000,309761.2,309761.2,5710,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661543,6698.00
12/09/2015 06:45,2,0.000,ALERT,212.16,301.47,59.970,1449661503,"201051344000853","219011344069620",0.00,6.30,0,297.57,303.88,0.0,0.0,0.000,306684.0,306684.0,5713,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449661545,6699.00
12/09/2015 06:45,2,0.000,ALERT,211.25,299.67,59.959,1449661503,"201051344000685","219011344069620",0.00,6.70,0,296.66,302.98,0.0,0.0,0.000,313518.8,313518.8,10381,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661547,6700.00
12/09/2015 06:45,2,0.000,ALERT,211.03,299.07,59.933,1449661503,"201051344000917","219011344069620",0.00,7.30,0,295.76,302.07,0.0,0.0,0.000,311225.6,311225.6,10389,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449661549,6701.00
12/09/2015 06:45,2,0.000,ALERT,211.25,300.27,59.965,1449661503,"201051344001145","219011344069620",0.00,6.30,0,296.96,302.98,0.0,0.0,0.000,314312.1,314312.1,10394,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661550,6702.00
12/09/2015 06:45,2,0.000,ALERT,211.03,299.07,59.965,1449661503,"201051344000651","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,308350.6,308350.6,10376,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661552,6703.00
12/09/2015 06:45,2,0.000,ALERT,209.90,298.17,59.959,1449661503,"274151322000088","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,566855.8,566855.8,279,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661554,6704.00
12/09/2015 06:45,2,0.000,ALERT,210.80,297.87,59.959,1449661503,"274151322000068","219011344069620",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,475080.9,475080.9,282,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449661556,6705.00
12/09/2015 06:45,2,0.000,ALERT,210.57,299.67,59.928,1449661503,"201051344001135","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,305027.0,305027.0,10368,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661558,6706.00
12/09/2015 06:45,2,0.000,ALERT,211.25,302.07,59.959,1449661503,"201051344000594","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,310938.5,310938.5,5712,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661559,6707.00
12/09/2015 06:45,2,0.000,ALERT,211.03,299.37,59.975,1449661503,"201051344001203","219011344069620",0.00,6.30,0,298.17,303.88,0.0,0.0,0.000,311286.3,311286.3,10378,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449661562,6708.00
12/09/2015 06:45,2,0.000,ALERT,210.12,299.37,59.965,1449661503,"274151322000054","219011344069620",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,578928.8,578928.8,279,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449661563,6709.00
12/09/2015 06:45,2,0.000,ALERT,211.70,301.17,59.959,1449661503,"201051344000867","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,300068.4,300068.4,5708,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661565,6710.00
12/09/2015 06:45,2,0.000,ALERT,210.80,299.67,59.965,1449661503,"201051344001093","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,309356.2,309356.2,10390,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661567,6711.00
12/09/2015 06:45,2,0.000,ALERT,211.25,301.47,59.965,1449661503,"201051344000900","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,313160.8,313160.8,5718,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661569,6712.00
12/09/2015 06:45,2,0.000,ALERT,211.93,300.87,60.012,1449661503,"201051344000648","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,306852.1,306852.1,5706,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661571,6713.00
12/09/2015 06:45,2,0.000,ALERT,211.70,302.37,59.965,1449661503,"201051344000569","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,314457.9,314457.9,5710,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661572,6714.00
12/09/2015 06:45,2,0.000,ALERT,211.48,301.77,59.959,1449661503,"201051344000983","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,309783.6,309783.6,5711,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661574,6715.00
12/09/2015 06:45,2,0.000,ALERT,211.48,301.47,59.965,1449661503,"201051344001158","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,305347.3,305347.3,5708,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661576,6716.00
12/09/2015 06:45,2,0.000,ALERT,211.93,302.07,59.975,1449661503,"201051344000576","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,307316.6,307316.6,5712,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661578,6717.00
12/09/2015 06:45,2,0.000,ALERT,210.35,297.87,59.965,1449661503,"274151322000087","219011344069620",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,554463.9,554463.9,285,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449661580,6718.00
