ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 07:00,2,0.000,ALERT,212.16,301.47,59.922,1449662404,"201051344000645","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,308084.8,308084.8,5714,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662406,6719.00
12/09/2015 07:00,2,0.000,ALERT,211.25,299.67,59.970,1449662404,"274151322000085","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,581682.9,581682.9,281,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662407,6720.00
12/09/2015 07:00,2,0.000,ALERT,212.38,301.17,59.965,1449662404,"201051344000633","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,300927.1,300927.1,5715,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662409,6721.00
12/09/2015 07:00,2,0.000,ALERT,211.93,301.47,59.959,1449662404,"201051344000469","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,301823.0,301823.0,5720,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449662411,6722.00
12/09/2015 07:00,2,0.000,ALERT,210.80,299.67,59.981,1449662404,"201051344000646","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,306783.9,306783.9,10371,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662413,6723.00
12/09/2015 07:00,2,0.000,ALERT,211.03,300.27,59.970,1449662404,"274151322000052","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,589216.2,589216.2,281,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662414,6724.00
12/09/2015 07:00,2,0.000,ALERT,211.03,299.37,60.002,1449662404,"201051344000585","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,311391.6,311391.6,10379,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662416,6725.00
12/09/2015 07:00,2,0.000,ALERT,211.03,299.67,59.965,1449662404,"201051344001230","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,309907.2,309907.2,10400,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662418,6726.00
12/09/2015 07:00,2,0.000,ALERT,211.25,300.57,59.965,1449662404,"201051344000582","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,304687.0,304687.0,10372,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662420,6727.00
12/09/2015 07:00,2,0.000,ALERT,210.35,299.07,59.944,1449662404,"201051344000955","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,313494.4,313494.4,10369,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449662422,6728.00
12/09/2015 07:00,2,0.000,ALERT,211.25,299.37,59.949,1449662404,"274151322000094","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,475199.2,475199.2,284,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662424,6729.00
12/09/2015 07:00,2,0.000,ALERT,211.70,302.37,59.965,1449662404,"201051344000579","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,315418.1,315418.1,5713,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662426,6730.00
12/09/2015 07:00,2,0.000,ALERT,210.80,299.37,59.965,1449662404,"201051344000890","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,312102.6,312102.6,10380,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449662427,6731.00
12/09/2015 07:00,2,0.000,ALERT,210.80,299.07,59.965,1449662404,"201051344000438","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,313808.4,313808.4,10375,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662429,6732.00
12/09/2015 07:00,2,0.000,ALERT,211.03,298.47,59.970,1449662404,"201051344000417","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,307939.7,307939.7,10377,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662431,6733.00
12/09/2015 07:00,2,0.000,ALERT,211.25,299.97,59.965,1449662404,"274151322000083","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,583736.7,583736.7,281,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662433,6734.00
12/09/2015 07:00,2,0.000,ALERT,211.48,299.97,59.959,1449662404,"274151322000076","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,619974.0,619974.0,281,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662435,6735.00
12/09/2015 07:00,2,0.000,ALERT,211.70,302.07,59.970,1449662404,"201051344000868","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,299610.2,299610.2,5712,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662436,6736.00
12/09/2015 07:00,2,0.000,ALERT,211.25,300.57,59.965,1449662404,"274151322000095","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,612936.8,612936.8,281,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662438,6737.00
12/09/2015 07:00,2,0.000,ALERT,211.48,301.17,59.938,1449662404,"201051344000988","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,299985.0,299985.0,5712,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662440,6738.00
12/09/2015 07:00,2,0.000,ALERT,210.35,298.17,59.965,1449662404,"201051344001025","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,311892.0,311892.0,10375,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449662442,6739.00
12/09/2015 07:00,2,0.000,ALERT,211.48,301.47,59.986,1449662404,"201051344000458","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,309761.2,309761.2,5712,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662444,6740.00
12/09/2015 07:00,2,0.000,ALERT,212.16,301.17,59.986,1449662404,"201051344000853","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,306684.0,306684.0,5715,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662445,6741.00
12/09/2015 07:00,2,0.000,ALERT,211.03,299.37,60.002,1449662404,"201051344000685","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,313518.8,313518.8,10383,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662447,6742.00
12/09/2015 07:00,2,0.000,ALERT,210.80,298.47,59.954,1449662404,"201051344000917","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,311225.6,311225.6,10391,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662449,6743.00
12/09/2015 07:00,2,0.000,ALERT,211.03,299.67,59.975,1449662404,"201051344001145","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,314312.1,314312.1,10396,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449662451,6744.00
12/09/2015 07:00,2,0.000,ALERT,210.80,298.77,59.959,1449662404,"201051344000651","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,308350.6,308350.6,10378,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662453,6745.00
12/09/2015 07:00,2,0.000,ALERT,210.80,299.97,59.965,1449662404,"274151322000088","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,566855.8,566855.8,281,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662454,6746.00
12/09/2015 07:00,2,0.000,ALERT,211.70,299.07,59.949,1449662404,"274151322000068","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,475080.9,475080.9,284,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662456,6747.00
12/09/2015 07:00,2,0.000,ALERT,210.57,299.37,59.981,1449662404,"201051344001135","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,305027.0,305027.0,10370,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662458,6748.00
12/09/2015 07:00,2,0.000,ALERT,211.48,302.07,59.959,1449662404,"201051344000594","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,310938.5,310938.5,5714,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449662460,6749.00
12/09/2015 07:00,2,0.000,ALERT,210.80,299.37,59.954,1449662404,"201051344001203","219011344069620",0.00,6.30,0,297.26,303.28,0.0,0.0,0.000,311286.3,311286.3,10380,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662462,6750.00
12/09/2015 07:00,2,0.000,ALERT,211.03,299.97,59.981,1449662404,"274151322000054","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,578928.8,578928.8,281,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662463,6751.00
12/09/2015 07:00,2,0.000,ALERT,212.16,301.47,59.965,1449662404,"201051344000867","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,300068.4,300068.4,5710,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449662465,6752.00
12/09/2015 07:00,2,0.000,ALERT,210.80,299.37,59.965,1449662404,"201051344001093","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,309356.2,309356.2,10392,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449662467,6753.00
12/09/2015 07:00,2,0.000,ALERT,211.70,301.77,59.981,1449662404,"201051344000900","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,313160.8,313160.8,5720,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662469,6754.00
12/09/2015 07:00,2,0.000,ALERT,211.93,300.87,59.959,1449662404,"201051344000648","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,306852.1,306852.1,5708,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662471,6755.00
12/09/2015 07:00,2,0.000,ALERT,211.70,302.68,59.970,1449662404,"201051344000569","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,314457.9,314457.9,5712,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662473,6756.00
12/09/2015 07:00,2,0.000,ALERT,211.70,302.07,59.954,1449662404,"201051344000983","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,309783.6,309783.6,5713,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449662474,6757.00
12/09/2015 07:00,2,0.000,ALERT,211.70,301.77,59.959,1449662404,"201051344001158","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,305347.3,305347.3,5710,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662476,6758.00
12/09/2015 07:00,2,0.000,ALERT,212.38,302.37,60.007,1449662404,"201051344000576","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,307316.6,307316.6,5714,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662478,6759.00
12/09/2015 07:00,2,0.000,ALERT,211.25,298.77,59.949,1449662404,"274151322000087","219011344069620",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,554463.9,554463.9,287,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449662480,6760.00
12/09/2015 07:15,2,0.000,ALERT,212.61,302.37,59.991,1449663303,"201051344000645","219011344069620",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,308084.8,308084.8,5716,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663305,6761.00
12/09/2015 07:15,2,0.000,ALERT,211.48,299.97,59.975,1449663303,"274151322000085","219011344069620",0.00,7.30,0,296.66,307.78,0.0,0.0,0.000,581682.9,581682.9,283,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449663307,6762.00
12/09/2015 07:15,2,0.000,ALERT,212.83,302.07,59.991,1449663303,"201051344000633","219011344069620",0.00,6.30,0,296.96,303.88,0.0,0.0,0.000,300927.1,300927.1,5717,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663309,6763.00
12/09/2015 07:15,2,0.000,ALERT,212.16,302.07,60.034,1449663303,"201051344000469","219011344069620",0.00,6.00,0,297.57,303.58,0.0,0.0,0.000,301823.0,301823.0,5722,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663311,6764.00
12/09/2015 07:15,2,0.000,ALERT,210.80,299.37,59.986,1449663303,"201051344000646","219011344069620",0.00,6.70,0,296.06,314.10,0.0,0.0,0.000,306783.9,306783.9,10373,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449663313,6765.00
12/09/2015 07:15,2,0.000,ALERT,211.03,299.97,59.981,1449663303,"274151322000052","219011344069620",0.00,7.30,0,296.36,307.48,0.0,0.0,0.000,589216.2,589216.2,283,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663314,6766.00
12/09/2015 07:15,2,0.000,ALERT,210.80,299.37,59.986,1449663303,"201051344000585","219011344069620",0.00,7.00,0,296.06,313.50,0.0,0.0,0.000,311391.6,311391.6,10381,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663316,6767.00
12/09/2015 07:15,2,0.000,ALERT,211.03,299.97,59.970,1449663303,"201051344001230","219011344069620",0.00,6.70,0,296.96,315.00,0.0,0.0,0.000,309907.2,309907.2,10402,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663318,6768.00
12/09/2015 07:15,2,0.000,ALERT,211.48,300.27,59.996,1449663303,"201051344000582","219011344069620",0.00,6.30,0,297.26,315.00,0.0,0.0,0.000,304687.0,304687.0,10374,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449663320,6769.00
12/09/2015 07:15,2,0.000,ALERT,210.57,299.37,59.991,1449663303,"201051344000955","219011344069620",0.00,7.00,0,296.66,313.80,0.0,0.0,0.000,313494.4,313494.4,10371,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663322,6770.00
12/09/2015 07:15,2,0.000,ALERT,211.25,299.07,59.986,1449663303,"274151322000094","219011344069620",0.00,6.70,0,296.06,307.18,0.0,0.0,0.000,475199.2,475199.2,286,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663323,6771.00
12/09/2015 07:15,2,0.000,ALERT,212.16,302.68,59.986,1449663303,"201051344000579","219011344069620",0.00,7.00,0,299.37,304.78,0.0,0.0,0.000,315418.1,315418.1,5715,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663325,6772.00
12/09/2015 07:15,2,0.000,ALERT,210.80,299.67,59.944,1449663303,"201051344000890","219011344069620",0.00,7.00,0,296.96,314.70,0.0,0.0,0.000,312102.6,312102.6,10382,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663327,6773.00
12/09/2015 07:15,2,0.000,ALERT,211.03,299.37,59.975,1449663303,"201051344000438","219011344069620",0.00,6.30,0,296.66,313.80,0.0,0.0,0.000,313808.4,313808.4,10377,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663329,6774.00
12/09/2015 07:15,2,0.000,ALERT,211.25,299.07,59.986,1449663303,"201051344000417","219011344069620",0.00,6.70,0,296.06,313.50,0.0,0.0,0.000,307939.7,307939.7,10379,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449663331,6775.00
12/09/2015 07:15,2,0.000,ALERT,211.48,300.27,59.970,1449663303,"274151322000083","219011344069620",0.00,7.30,0,296.96,308.09,0.0,0.0,0.000,583736.7,583736.7,283,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663332,6776.00
12/09/2015 07:15,2,0.000,ALERT,211.93,299.97,59.981,1449663303,"274151322000076","219011344069620",0.00,7.30,0,296.36,307.48,0.0,0.0,0.000,619974.0,619974.0,283,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663334,6777.00
12/09/2015 07:15,2,0.000,ALERT,211.93,302.68,60.007,1449663303,"201051344000868","219011344069620",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,299610.2,299610.2,5714,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449663336,6778.00
12/09/2015 07:15,2,0.000,ALERT,211.03,300.87,60.018,1449663303,"274151322000095","219011344069620",0.00,7.00,0,297.87,308.69,0.0,0.0,0.000,612936.8,612936.8,283,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449663338,6779.00
12/09/2015 07:15,2,0.000,ALERT,211.93,302.07,59.996,1449663303,"201051344000988","219011344069620",0.00,6.70,0,296.06,303.88,0.0,0.0,0.000,299985.0,299985.0,5714,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663339,6780.00
12/09/2015 07:15,2,0.000,ALERT,210.57,298.77,59.975,1449663303,"201051344001025","219011344069620",0.00,6.30,0,295.76,313.20,0.0,0.0,0.000,311892.0,311892.0,10377,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663341,6781.00
12/09/2015 07:15,2,0.000,ALERT,211.93,302.07,60.028,1449663303,"201051344000458","219011344069620",0.00,7.70,0,298.77,304.78,0.0,0.0,0.000,309761.2,309761.2,5714,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663343,6782.00
12/09/2015 07:15,2,0.000,ALERT,212.61,302.07,59.986,1449663303,"201051344000853","219011344069620",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,306684.0,306684.0,5717,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663345,6783.00
12/09/2015 07:15,2,0.000,ALERT,211.48,299.67,59.986,1449663303,"201051344000685","219011344069620",0.00,7.00,0,296.66,315.00,0.0,0.0,0.000,313518.8,313518.8,10385,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663347,6784.00
12/09/2015 07:15,2,0.000,ALERT,211.03,298.77,59.938,1449663303,"201051344000917","219011344069620",0.00,7.70,0,295.46,312.89,0.0,0.0,0.000,311225.6,311225.6,10393,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449663349,6785.00
12/09/2015 07:15,2,0.000,ALERT,211.25,299.67,59.981,1449663303,"201051344001145","219011344069620",0.00,6.70,0,296.96,314.70,0.0,0.0,0.000,314312.1,314312.1,10398,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663351,6786.00
12/09/2015 07:15,2,0.000,ALERT,211.03,298.77,59.981,1449663303,"201051344000651","219011344069620",0.00,6.00,0,296.06,312.59,0.0,0.0,0.000,308350.6,308350.6,10380,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663353,6787.00
12/09/2015 07:15,2,0.000,ALERT,210.80,299.67,60.002,1449663303,"274151322000088","219011344069620",0.00,7.70,0,296.66,307.18,0.0,0.0,0.000,566855.8,566855.8,283,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663355,6788.00
12/09/2015 07:15,2,0.000,ALERT,211.70,299.07,59.975,1449663303,"274151322000068","219011344069620",0.00,8.00,0,296.06,306.28,0.0,0.0,0.000,475080.9,475080.9,286,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449663357,6789.00
12/09/2015 07:15,2,0.000,ALERT,210.57,299.67,59.965,1449663303,"201051344001135","219011344069620",0.00,6.70,0,296.66,313.20,0.0,0.0,0.000,305027.0,305027.0,10372,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449663359,6790.00
12/09/2015 07:15,2,0.000,ALERT,211.70,302.68,59.975,1449663303,"201051344000594","219011344069620",0.00,6.70,0,298.17,304.48,0.0,0.0,0.000,310938.5,310938.5,5716,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663360,6791.00
12/09/2015 07:15,2,0.000,ALERT,210.80,298.77,59.970,1449663303,"201051344001203","219011344069620",0.00,6.70,0,296.36,314.40,0.0,0.0,0.000,311286.3,311286.3,10382,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663362,6792.00
12/09/2015 07:15,2,0.000,ALERT,211.03,300.27,59.970,1449663303,"274151322000054","219011344069620",0.00,7.70,0,296.66,307.48,0.0,0.0,0.000,578928.8,578928.8,283,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449663364,6793.00
12/09/2015 07:15,2,0.000,ALERT,212.38,301.47,59.965,1449663303,"201051344000867","219011344069620",0.00,7.30,0,298.17,304.18,0.0,0.0,0.000,300068.4,300068.4,5712,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663366,6794.00
12/09/2015 07:15,2,0.000,ALERT,211.03,299.37,59.975,1449663303,"201051344001093","219011344069620",0.00,7.70,0,296.36,313.50,0.0,0.0,0.000,309356.2,309356.2,10394,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663367,6795.00
12/09/2015 07:15,2,0.000,ALERT,211.93,301.77,59.970,1449663303,"201051344000900","219011344069620",0.00,6.70,0,298.17,303.88,0.0,0.0,0.000,313160.8,313160.8,5722,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449663369,6796.00
12/09/2015 07:15,2,0.000,ALERT,212.38,301.47,59.981,1449663303,"201051344000648","219011344069620",0.00,6.00,0,298.17,303.88,0.0,0.0,0.000,306852.1,306852.1,5710,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449663371,6797.00
12/09/2015 07:15,2,0.000,ALERT,212.16,302.37,59.970,1449663303,"201051344000569","219011344069620",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,314457.9,314457.9,5714,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449663373,6798.00
12/09/2015 07:15,2,0.000,ALERT,211.93,302.07,59.970,1449663303,"201051344000983","219011344069620",0.00,7.00,0,299.07,304.48,0.0,0.0,0.000,309783.6,309783.6,5715,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663375,6799.00
12/09/2015 07:15,2,0.000,ALERT,211.93,301.77,59.981,1449663303,"201051344001158","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,305347.3,305347.3,5712,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663376,6800.00
12/09/2015 07:15,2,0.000,ALERT,212.61,302.37,59.970,1449663303,"201051344000576","219011344069620",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,307316.6,307316.6,5716,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449663378,6801.00
12/09/2015 07:15,2,0.000,ALERT,211.25,298.77,59.959,1449663303,"274151322000087","219011344069620",0.00,8.00,0,295.76,306.58,0.0,0.0,0.000,554463.9,554463.9,289,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449663380,6802.00
12/09/2015 07:30,2,0.000,ALERT,212.16,301.47,59.975,1449664204,"201051344000645","219011344069620",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,308084.8,308084.8,5718,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664206,6803.00
12/09/2015 07:30,2,0.000,ALERT,211.25,299.97,59.970,1449664204,"274151322000085","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,581682.9,581682.9,285,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664208,6804.00
12/09/2015 07:30,2,0.000,ALERT,212.16,300.87,59.970,1449664204,"201051344000633","219011344069620",0.00,6.30,0,296.36,303.28,0.0,0.0,0.000,300927.1,300927.1,5719,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664210,6805.00
12/09/2015 07:30,2,0.000,ALERT,211.93,301.17,59.975,1449664204,"201051344000469","219011344069620",0.00,6.00,0,296.96,303.58,0.0,0.0,0.000,301823.0,301823.0,5724,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664212,6806.00
12/09/2015 07:30,2,0.000,ALERT,210.12,299.37,59.965,1449664204,"201051344000646","219011344069620",0.00,6.70,0,295.46,301.17,0.0,0.0,0.000,306783.9,306783.9,10375,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664214,6807.00
12/09/2015 07:30,2,0.000,ALERT,211.03,299.67,59.970,1449664204,"274151322000052","219011344069620",0.00,7.30,0,296.06,301.47,0.0,0.0,0.000,589216.2,589216.2,285,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449664216,6808.00
12/09/2015 07:30,2,0.000,ALERT,210.57,299.67,60.012,1449664204,"201051344000585","219011344069620",0.00,7.00,0,295.46,301.17,0.0,0.0,0.000,311391.6,311391.6,10383,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664217,6809.00
12/09/2015 07:30,2,0.000,ALERT,210.57,299.67,59.959,1449664204,"201051344001230","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,309907.2,309907.2,10404,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449664219,6810.00
12/09/2015 07:30,2,0.000,ALERT,211.03,300.57,59.981,1449664204,"201051344000582","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,304687.0,304687.0,10376,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664221,6811.00
12/09/2015 07:30,2,0.000,ALERT,210.12,299.37,59.965,1449664204,"201051344000955","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,313494.4,313494.4,10373,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664223,6812.00
12/09/2015 07:30,2,0.000,ALERT,211.25,299.07,59.954,1449664204,"274151322000094","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,475199.2,475199.2,288,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664225,6813.00
12/09/2015 07:30,2,0.000,ALERT,211.70,301.77,59.959,1449664204,"201051344000579","219011344069620",0.00,7.00,0,298.77,304.78,0.0,0.0,0.000,315418.1,315418.1,5717,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664226,6814.00
12/09/2015 07:30,2,0.000,ALERT,210.35,299.67,59.970,1449664204,"201051344000890","219011344069620",0.00,7.00,0,296.36,302.07,0.0,0.0,0.000,312102.6,312102.6,10384,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449664228,6815.00
12/09/2015 07:30,2,0.000,ALERT,210.57,299.07,59.959,1449664204,"201051344000438","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,313808.4,313808.4,10379,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664230,6816.00
12/09/2015 07:30,2,0.000,ALERT,210.80,298.77,59.965,1449664204,"201051344000417","219011344069620",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,307939.7,307939.7,10381,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449664232,6817.00
12/09/2015 07:30,2,0.000,ALERT,211.25,300.57,59.959,1449664204,"274151322000083","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,583736.7,583736.7,285,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664234,6818.00
12/09/2015 07:30,2,0.000,ALERT,211.48,299.37,59.922,1449664204,"274151322000076","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,619974.0,619974.0,285,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664235,6819.00
12/09/2015 07:30,2,0.000,ALERT,211.70,302.07,59.965,1449664204,"201051344000868","219011344069620",0.00,6.70,0,298.77,304.78,0.0,0.0,0.000,299610.2,299610.2,5716,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664237,6820.00
12/09/2015 07:30,2,0.000,ALERT,211.25,301.17,59.954,1449664204,"274151322000095","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,612936.8,612936.8,285,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664239,6821.00
12/09/2015 07:30,2,0.000,ALERT,211.48,301.17,59.965,1449664204,"201051344000988","219011344069620",0.00,7.00,0,295.46,303.58,0.0,0.0,0.000,299985.0,299985.0,5716,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664241,6822.00
12/09/2015 07:30,2,0.000,ALERT,210.35,298.77,59.965,1449664204,"201051344001025","219011344069620",0.00,6.30,0,295.16,301.77,0.0,0.0,0.000,311892.0,311892.0,10379,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664243,6823.00
12/09/2015 07:30,2,0.000,ALERT,211.48,301.47,59.959,1449664204,"201051344000458","219011344069620",0.00,7.70,0,297.87,304.48,0.0,0.0,0.000,309761.2,309761.2,5716,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449664244,6824.00
12/09/2015 07:30,2,0.000,ALERT,212.16,301.17,59.938,1449664204,"201051344000853","219011344069620",0.00,6.30,0,297.87,303.88,0.0,0.0,0.000,306684.0,306684.0,5719,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664246,6825.00
12/09/2015 07:30,2,0.000,ALERT,210.80,298.77,59.949,1449664204,"201051344000685","219011344069620",0.00,7.00,0,295.76,301.47,0.0,0.0,0.000,313518.8,313518.8,10387,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664248,6826.00
12/09/2015 07:30,2,0.000,ALERT,211.03,299.37,59.965,1449664204,"201051344000917","219011344069620",0.00,7.70,0,294.56,300.27,0.0,0.0,0.000,311225.6,311225.6,10395,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664250,6827.00
12/09/2015 07:30,2,0.000,ALERT,211.03,299.97,59.965,1449664204,"201051344001145","219011344069620",0.00,6.70,0,296.06,301.77,0.0,0.0,0.000,314312.1,314312.1,10400,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664251,6828.00
12/09/2015 07:30,2,0.000,ALERT,210.80,299.07,59.954,1449664204,"201051344000651","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,308350.6,308350.6,10382,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449664254,6829.00
12/09/2015 07:30,2,0.000,ALERT,210.80,299.97,59.959,1449664204,"274151322000088","219011344069620",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,566855.8,566855.8,285,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664256,6830.00
12/09/2015 07:30,2,0.000,ALERT,211.70,299.07,59.965,1449664204,"274151322000068","219011344069620",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,475080.9,475080.9,288,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664257,6831.00
12/09/2015 07:30,2,0.000,ALERT,210.57,299.97,59.965,1449664204,"201051344001135","219011344069620",0.00,6.70,0,296.06,301.77,0.0,0.0,0.000,305027.0,305027.0,10374,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449664259,6832.00
12/09/2015 07:30,2,0.000,ALERT,211.25,301.77,60.007,1449664204,"201051344000594","219011344069620",0.00,6.70,0,297.87,304.18,0.0,0.0,0.000,310938.5,310938.5,5718,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664261,6833.00
12/09/2015 07:30,2,0.000,ALERT,211.03,299.67,59.938,1449664204,"201051344001203","219011344069620",0.00,6.70,0,295.76,302.68,0.0,0.0,0.000,311286.3,311286.3,10384,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664263,6834.00
12/09/2015 07:30,2,0.000,ALERT,210.80,299.97,60.002,1449664204,"274151322000054","219011344069620",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,578928.8,578928.8,285,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449664265,6835.00
12/09/2015 07:30,2,0.000,ALERT,211.93,300.87,59.965,1449664204,"201051344000867","219011344069620",0.00,7.30,0,297.57,304.18,0.0,0.0,0.000,300068.4,300068.4,5714,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664267,6836.00
12/09/2015 07:30,2,0.000,ALERT,210.80,299.97,59.965,1449664204,"201051344001093","219011344069620",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,309356.2,309356.2,10396,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664269,6837.00
12/09/2015 07:30,2,0.000,ALERT,211.70,301.17,59.954,1449664204,"201051344000900","219011344069620",0.00,6.70,0,297.57,303.58,0.0,0.0,0.000,313160.8,313160.8,5724,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664271,6838.00
12/09/2015 07:30,2,0.000,ALERT,211.93,300.57,59.965,1449664204,"201051344000648","219011344069620",0.00,6.00,0,297.57,304.18,0.0,0.0,0.000,306852.1,306852.1,5712,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664272,6839.00
12/09/2015 07:30,2,0.000,ALERT,211.70,301.77,59.965,1449664204,"201051344000569","219011344069620",0.00,6.70,0,298.77,304.78,0.0,0.0,0.000,314457.9,314457.9,5716,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664274,6840.00
12/09/2015 07:30,2,0.000,ALERT,211.48,301.17,59.959,1449664204,"201051344000983","219011344069620",0.00,7.00,0,298.17,304.48,0.0,0.0,0.000,309783.6,309783.6,5717,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664276,6841.00
12/09/2015 07:30,2,0.000,ALERT,211.70,300.87,59.928,1449664204,"201051344001158","219011344069620",0.00,6.30,0,297.57,303.58,0.0,0.0,0.000,305347.3,305347.3,5714,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664278,6842.00
12/09/2015 07:30,2,0.000,ALERT,212.16,301.77,59.965,1449664204,"201051344000576","219011344069620",0.00,6.70,0,298.17,304.18,0.0,0.0,0.000,307316.6,307316.6,5718,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449664280,6843.00
12/09/2015 07:30,2,0.000,ALERT,211.25,299.07,59.954,1449664204,"274151322000087","219011344069620",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,554463.9,554463.9,291,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449664281,6844.00
12/09/2015 07:45,2,0.000,ALERT,212.16,301.17,59.981,1449665103,"201051344000645","219011344069620",0.00,7.00,0,299.67,315.60,0.0,0.0,0.000,308084.8,308084.8,5720,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665105,6845.00
12/09/2015 07:45,2,0.000,ALERT,210.57,297.87,59.981,1449665103,"274151322000085","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,581682.9,581682.9,287,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665107,6846.00
12/09/2015 07:45,2,0.000,ALERT,212.16,300.57,59.986,1449665103,"201051344000633","219011344069620",0.00,6.30,0,297.57,315.30,0.0,0.0,0.000,300927.1,300927.1,5721,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449665109,6847.00
12/09/2015 07:45,2,0.000,ALERT,212.16,301.77,59.991,1449665103,"201051344000469","219011344069620",0.00,6.00,0,298.17,314.10,0.0,0.0,0.000,301823.0,301823.0,5726,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665111,6848.00
12/09/2015 07:45,2,0.000,ALERT,210.80,299.97,59.991,1449665103,"201051344000646","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,306783.9,306783.9,10377,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665112,6849.00
12/09/2015 07:45,2,0.000,ALERT,211.25,299.37,59.986,1449665103,"274151322000052","219011344069620",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,589216.2,589216.2,287,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449665114,6850.00
12/09/2015 07:45,2,0.000,ALERT,211.25,300.27,59.965,1449665103,"201051344000585","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,311391.6,311391.6,10385,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665116,6851.00
12/09/2015 07:45,2,0.000,ALERT,211.03,300.27,59.996,1449665103,"201051344001230","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,309907.2,309907.2,10406,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665118,6852.00
12/09/2015 07:45,2,0.000,ALERT,211.48,300.57,59.996,1449665103,"201051344000582","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,304687.0,304687.0,10378,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665119,6853.00
12/09/2015 07:45,2,0.000,ALERT,210.57,299.97,59.965,1449665103,"201051344000955","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,313494.4,313494.4,10375,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665121,6854.00
12/09/2015 07:45,2,0.000,ALERT,211.48,298.77,60.012,1449665103,"274151322000094","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,475199.2,475199.2,290,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665123,6855.00
12/09/2015 07:45,2,0.000,ALERT,211.93,302.37,60.039,1449665103,"201051344000579","219011344069620",0.00,7.00,0,299.97,315.60,0.0,0.0,0.000,315418.1,315418.1,5719,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449665125,6856.00
12/09/2015 07:45,2,0.000,ALERT,211.03,300.27,59.996,1449665103,"201051344000890","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,312102.6,312102.6,10386,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665127,6857.00
12/09/2015 07:45,2,0.000,ALERT,211.25,300.27,60.002,1449665103,"201051344000438","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,313808.4,313808.4,10381,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665129,6858.00
12/09/2015 07:45,2,0.000,ALERT,211.25,299.67,60.002,1449665103,"201051344000417","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,307939.7,307939.7,10383,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665131,6859.00
12/09/2015 07:45,2,0.000,ALERT,211.48,299.37,60.018,1449665103,"274151322000083","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,583736.7,583736.7,287,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665133,6860.00
12/09/2015 07:45,2,0.000,ALERT,211.93,299.67,59.996,1449665103,"274151322000076","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,619974.0,619974.0,287,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665135,6861.00
12/09/2015 07:45,2,0.000,ALERT,212.16,302.68,60.002,1449665103,"201051344000868","219011344069620",0.00,6.70,0,299.37,316.80,0.0,0.0,0.000,299610.2,299610.2,5718,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449665136,6862.00
12/09/2015 07:45,2,0.000,ALERT,211.48,300.87,60.002,1449665103,"274151322000095","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,612936.8,612936.8,287,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665138,6863.00
12/09/2015 07:45,2,0.000,ALERT,211.93,301.77,59.970,1449665103,"201051344000988","219011344069620",0.00,7.00,0,296.96,314.10,0.0,0.0,0.000,299985.0,299985.0,5718,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449665140,6864.00
12/09/2015 07:45,2,0.000,ALERT,211.03,299.37,60.002,1449665103,"201051344001025","219011344069620",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,311892.0,311892.0,10381,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665142,6865.00
