ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 07:45,2,0.000,ALERT,212.16,302.07,60.023,1449665103,"201051344000458","219011344069620",0.00,7.70,0,299.37,315.60,0.0,0.0,0.000,309761.2,309761.2,5718,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665144,6866.00
12/09/2015 07:45,2,0.000,ALERT,212.83,301.77,59.959,1449665103,"201051344000853","219011344069620",0.00,6.70,0,299.37,315.00,0.0,0.0,0.000,306684.0,306684.0,5721,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449665145,6867.00
12/09/2015 07:45,2,0.000,ALERT,211.48,300.27,59.996,1449665103,"201051344000685","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,313518.8,313518.8,10389,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449665147,6868.00
12/09/2015 07:45,2,0.000,ALERT,211.25,299.37,60.007,1449665103,"201051344000917","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,311225.6,311225.6,10397,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665149,6869.00
12/09/2015 07:45,2,0.000,ALERT,211.48,300.57,60.007,1449665103,"201051344001145","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,314312.1,314312.1,10402,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665151,6870.00
12/09/2015 07:45,2,0.000,ALERT,211.48,299.97,60.018,1449665103,"201051344000651","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,308350.6,308350.6,10384,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665153,6871.00
12/09/2015 07:45,2,0.000,ALERT,211.25,299.97,59.996,1449665103,"274151322000088","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,566855.8,566855.8,287,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665154,6872.00
12/09/2015 07:45,2,0.000,ALERT,211.93,299.07,60.002,1449665103,"274151322000068","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,475080.9,475080.9,290,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665156,6873.00
12/09/2015 07:45,2,0.000,ALERT,210.80,300.27,60.002,1449665103,"201051344001135","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,305027.0,305027.0,10376,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449665158,6874.00
12/09/2015 07:45,2,0.000,ALERT,211.93,302.68,60.002,1449665103,"201051344000594","219011344069620",0.00,6.70,0,298.77,316.50,0.0,0.0,0.000,310938.5,310938.5,5720,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665160,6875.00
12/09/2015 07:45,2,0.000,ALERT,211.25,299.97,60.044,1449665103,"201051344001203","219011344069620",0.00,6.70,0,297.26,303.28,0.0,0.0,0.000,311286.3,311286.3,10386,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665162,6876.00
12/09/2015 07:45,2,0.000,ALERT,211.48,300.87,60.002,1449665103,"274151322000054","219011344069620",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,578928.8,578928.8,287,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665163,6877.00
12/09/2015 07:45,2,0.000,ALERT,212.38,301.47,60.002,1449665103,"201051344000867","219011344069620",0.00,7.30,0,298.77,316.50,0.0,0.0,0.000,300068.4,300068.4,5716,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665165,6878.00
12/09/2015 07:45,2,0.000,ALERT,211.25,300.57,60.007,1449665103,"201051344001093","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,309356.2,309356.2,10398,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665167,6879.00
12/09/2015 07:45,2,0.000,ALERT,212.16,301.77,60.007,1449665103,"201051344000900","219011344069620",0.00,6.70,0,299.07,314.70,0.0,0.0,0.000,313160.8,313160.8,5726,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665169,6880.00
12/09/2015 07:45,2,0.000,ALERT,212.38,301.47,60.007,1449665103,"201051344000648","219011344069620",0.00,6.30,0,298.77,315.60,0.0,0.0,0.000,306852.1,306852.1,5714,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449665171,6881.00
12/09/2015 07:45,2,0.000,ALERT,212.16,302.37,60.002,1449665103,"201051344000569","219011344069620",0.00,6.70,0,299.97,315.90,0.0,0.0,0.000,314457.9,314457.9,5718,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665172,6882.00
12/09/2015 07:45,2,0.000,ALERT,212.38,302.37,60.002,1449665103,"201051344000983","219011344069620",0.00,7.00,0,299.07,315.30,0.0,0.0,0.000,309783.6,309783.6,5719,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449665174,6883.00
12/09/2015 07:45,2,0.000,ALERT,212.38,301.77,60.002,1449665103,"201051344001158","219011344069620",0.00,6.30,0,298.77,314.10,0.0,0.0,0.000,305347.3,305347.3,5716,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665176,6884.00
12/09/2015 07:45,2,0.000,ALERT,212.83,302.68,60.034,1449665103,"201051344000576","219011344069620",0.00,6.70,0,299.37,315.00,0.0,0.0,0.000,307316.6,307316.6,5720,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449665178,6885.00
12/09/2015 07:45,2,0.000,ALERT,211.48,298.77,59.996,1449665103,"274151322000087","219011344069620",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,554463.9,554463.9,293,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449665180,6886.00
12/09/2015 08:00,2,0.000,ALERT,211.93,301.47,59.949,1449666003,"201051344000645","219011344069620",0.00,7.00,0,298.17,305.68,0.0,0.0,0.000,308084.8,308084.8,5722,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666005,6887.00
12/09/2015 08:00,2,0.000,ALERT,210.80,299.67,59.991,1449666003,"274151322000085","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,581682.9,581682.9,289,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666006,6888.00
12/09/2015 08:00,2,0.000,ALERT,212.16,301.17,59.991,1449666003,"201051344000633","219011344069620",0.00,6.30,0,297.26,305.68,0.0,0.0,0.000,300927.1,300927.1,5723,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666008,6889.00
12/09/2015 08:00,2,0.000,ALERT,211.70,301.17,59.991,1449666003,"201051344000469","219011344069620",0.00,6.00,0,299.07,305.38,0.0,0.0,0.000,301823.0,301823.0,5728,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666010,6890.00
12/09/2015 08:00,2,0.000,ALERT,209.90,298.47,59.991,1449666003,"201051344000646","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,306783.9,306783.9,10379,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666012,6891.00
12/09/2015 08:00,2,0.000,ALERT,210.35,299.97,59.981,1449666003,"274151322000052","219011344069620",0.00,7.30,0,296.96,302.68,0.0,0.0,0.000,589216.2,589216.2,289,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666014,6892.00
12/09/2015 08:00,2,0.000,ALERT,211.03,299.67,59.996,1449666003,"201051344000585","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,311391.6,311391.6,10387,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666015,6893.00
12/09/2015 08:00,2,0.000,ALERT,210.57,299.97,59.996,1449666003,"201051344001230","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,309907.2,309907.2,10408,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666017,6894.00
12/09/2015 08:00,2,0.000,ALERT,211.03,299.97,60.002,1449666003,"201051344000582","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,304687.0,304687.0,10380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666019,6895.00
12/09/2015 08:00,2,0.000,ALERT,210.35,299.37,59.991,1449666003,"201051344000955","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,313494.4,313494.4,10377,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666021,6896.00
12/09/2015 08:00,2,0.000,ALERT,210.57,298.47,59.954,1449666003,"274151322000094","219011344069620",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,475199.2,475199.2,292,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666022,6897.00
12/09/2015 08:00,2,0.000,ALERT,211.48,301.47,59.986,1449666003,"201051344000579","219011344069620",0.00,7.00,0,300.27,305.98,0.0,0.0,0.000,315418.1,315418.1,5721,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666024,6898.00
12/09/2015 08:00,2,0.000,ALERT,210.57,299.67,59.954,1449666003,"201051344000890","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,312102.6,312102.6,10388,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666026,6899.00
12/09/2015 08:00,2,0.000,ALERT,210.80,299.37,59.981,1449666003,"201051344000438","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,313808.4,313808.4,10383,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666028,6900.00
12/09/2015 08:00,2,0.000,ALERT,211.03,298.77,59.981,1449666003,"201051344000417","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,307939.7,307939.7,10385,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666030,6901.00
12/09/2015 08:00,2,0.000,ALERT,210.80,299.67,59.981,1449666003,"274151322000083","219011344069620",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,583736.7,583736.7,289,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666032,6902.00
12/09/2015 08:00,2,0.000,ALERT,211.48,299.37,59.965,1449666003,"274151322000076","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,619974.0,619974.0,289,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666033,6903.00
12/09/2015 08:00,2,0.000,ALERT,211.48,301.77,59.975,1449666003,"201051344000868","219011344069620",0.00,6.70,0,300.27,306.58,0.0,0.0,0.000,299610.2,299610.2,5720,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666035,6904.00
12/09/2015 08:00,2,0.000,ALERT,210.57,300.27,59.975,1449666003,"274151322000095","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,612936.8,612936.8,289,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666037,6905.00
12/09/2015 08:00,2,0.000,ALERT,211.25,300.57,59.981,1449666003,"201051344000988","219011344069620",0.00,7.00,0,296.96,305.38,0.0,0.0,0.000,299985.0,299985.0,5720,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666039,6906.00
12/09/2015 08:00,2,0.000,ALERT,210.57,298.77,59.975,1449666003,"201051344001025","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,311892.0,311892.0,10383,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666041,6907.00
12/09/2015 08:00,2,0.000,ALERT,211.48,300.87,59.970,1449666003,"201051344000458","219011344069620",0.00,7.70,0,299.67,305.68,0.0,0.0,0.000,309761.2,309761.2,5720,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666042,6908.00
12/09/2015 08:00,2,0.000,ALERT,211.93,300.87,59.938,1449666003,"201051344000853","219011344069620",0.00,6.70,0,299.37,305.68,0.0,0.0,0.000,306684.0,306684.0,5723,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666044,6909.00
12/09/2015 08:00,2,0.000,ALERT,211.03,299.37,59.970,1449666003,"201051344000685","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,313518.8,313518.8,10391,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666046,6910.00
12/09/2015 08:00,2,0.000,ALERT,210.80,299.37,59.975,1449666003,"201051344001145","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,314312.1,314312.1,10404,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666049,6911.00
12/09/2015 08:00,2,0.000,ALERT,210.80,298.77,59.949,1449666003,"201051344000651","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,308350.6,308350.6,10386,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666051,6912.00
12/09/2015 08:00,2,0.000,ALERT,210.35,299.37,59.965,1449666003,"274151322000088","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,566855.8,566855.8,289,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666053,6913.00
12/09/2015 08:00,2,0.000,ALERT,211.25,299.07,59.986,1449666003,"274151322000068","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,475080.9,475080.9,292,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666055,6914.00
12/09/2015 08:00,2,0.000,ALERT,210.35,299.07,59.981,1449666003,"201051344001135","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,305027.0,305027.0,10378,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666056,6915.00
12/09/2015 08:00,2,0.000,ALERT,211.03,301.17,60.034,1449666003,"201051344000594","219011344069620",0.00,6.70,0,299.37,306.58,0.0,0.0,0.000,310938.5,310938.5,5722,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666058,6916.00
12/09/2015 08:00,2,0.000,ALERT,210.57,299.07,59.986,1449666003,"201051344001203","219011344069620",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,311286.3,311286.3,10388,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666060,6917.00
12/09/2015 08:00,2,0.000,ALERT,210.57,299.67,59.981,1449666003,"274151322000054","219011344069620",0.00,7.70,0,297.26,302.68,0.0,0.0,0.000,578928.8,578928.8,289,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666062,6918.00
12/09/2015 08:00,2,0.000,ALERT,211.48,300.27,59.991,1449666003,"201051344000867","219011344069620",0.00,7.30,0,299.07,305.98,0.0,0.0,0.000,300068.4,300068.4,5718,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666064,6919.00
12/09/2015 08:00,2,0.000,ALERT,210.57,299.37,59.996,1449666003,"201051344001093","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,309356.2,309356.2,10400,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666066,6920.00
12/09/2015 08:00,2,0.000,ALERT,211.25,300.57,59.986,1449666003,"201051344000900","219011344069620",0.00,6.70,0,299.07,305.68,0.0,0.0,0.000,313160.8,313160.8,5728,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666068,6921.00
12/09/2015 08:00,2,0.000,ALERT,211.70,299.97,59.986,1449666003,"201051344000648","219011344069620",0.00,6.00,0,299.07,305.38,0.0,0.0,0.000,306852.1,306852.1,5716,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666069,6922.00
12/09/2015 08:00,2,0.000,ALERT,211.48,301.17,59.996,1449666003,"201051344000569","219011344069620",0.00,6.70,0,300.27,306.28,0.0,0.0,0.000,314457.9,314457.9,5720,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666071,6923.00
12/09/2015 08:00,2,0.000,ALERT,211.25,300.87,59.981,1449666003,"201051344000983","219011344069620",0.00,7.00,0,299.67,305.68,0.0,0.0,0.000,309783.6,309783.6,5721,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666073,6924.00
12/09/2015 08:00,2,0.000,ALERT,211.48,300.57,60.012,1449666003,"201051344001158","219011344069620",0.00,6.30,0,299.07,305.38,0.0,0.0,0.000,305347.3,305347.3,5718,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666075,6925.00
12/09/2015 08:00,2,0.000,ALERT,211.93,301.47,59.975,1449666003,"201051344000576","219011344069620",0.00,6.70,0,299.67,306.28,0.0,0.0,0.000,307316.6,307316.6,5722,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666077,6926.00
12/09/2015 08:00,2,0.000,ALERT,210.80,298.77,59.975,1449666003,"274151322000087","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,554463.9,554463.9,295,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666079,6927.00
12/09/2015 08:00,2,0.000,ALERT,210.57,298.47,59.970,1449666003,"201051344000917","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,311225.6,311225.6,10399,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666080,6928.00
12/09/2015 08:15,2,0.000,ALERT,212.38,301.47,59.991,1449666903,"201051344000645","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,308084.8,308084.8,5724,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666905,6929.00
12/09/2015 08:15,2,0.000,ALERT,211.03,299.07,59.944,1449666903,"274151322000085","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,581682.9,581682.9,291,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666907,6930.00
12/09/2015 08:15,2,0.000,ALERT,212.38,301.17,59.970,1449666903,"201051344000633","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,300927.1,300927.1,5725,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666909,6931.00
12/09/2015 08:15,2,0.000,ALERT,211.93,301.47,59.954,1449666903,"201051344000469","219011344069620",0.00,6.00,0,297.57,303.28,0.0,0.0,0.000,301823.0,301823.0,5730,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666910,6932.00
12/09/2015 08:15,2,0.000,ALERT,210.80,299.67,59.970,1449666903,"201051344000646","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,306783.9,306783.9,10381,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666912,6933.00
12/09/2015 08:15,2,0.000,ALERT,210.57,299.37,59.975,1449666903,"274151322000052","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,589216.2,589216.2,291,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666914,6934.00
12/09/2015 08:15,2,0.000,ALERT,210.80,299.67,59.959,1449666903,"201051344000585","219011344069620",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,311391.6,311391.6,10389,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666916,6935.00
12/09/2015 08:15,2,0.000,ALERT,210.80,299.97,59.938,1449666903,"201051344001230","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,309907.2,309907.2,10410,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666918,6936.00
12/09/2015 08:15,2,0.000,ALERT,211.25,300.27,59.912,1449666903,"201051344000582","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,304687.0,304687.0,10382,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666920,6937.00
12/09/2015 08:15,2,0.000,ALERT,210.35,299.37,59.949,1449666903,"201051344000955","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,313494.4,313494.4,10379,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666921,6938.00
12/09/2015 08:15,2,0.000,ALERT,210.80,298.77,59.938,1449666903,"274151322000094","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,475199.2,475199.2,294,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666923,6939.00
12/09/2015 08:15,2,0.000,ALERT,211.70,301.77,59.944,1449666903,"201051344000579","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,315418.1,315418.1,5723,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666925,6940.00
12/09/2015 08:15,2,0.000,ALERT,210.57,299.97,59.959,1449666903,"201051344000890","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,312102.6,312102.6,10390,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666927,6941.00
12/09/2015 08:15,2,0.000,ALERT,210.80,299.37,59.959,1449666903,"201051344000438","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,313808.4,313808.4,10385,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666928,6942.00
12/09/2015 08:15,2,0.000,ALERT,211.03,299.07,59.954,1449666903,"201051344000417","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,307939.7,307939.7,10387,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666930,6943.00
12/09/2015 08:15,2,0.000,ALERT,211.03,299.67,59.944,1449666903,"274151322000083","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,583736.7,583736.7,291,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666932,6944.00
12/09/2015 08:15,2,0.000,ALERT,211.70,299.97,59.959,1449666903,"274151322000076","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,619974.0,619974.0,291,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666934,6945.00
12/09/2015 08:15,2,0.000,ALERT,211.93,302.37,59.949,1449666903,"201051344000868","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,299610.2,299610.2,5722,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666936,6946.00
12/09/2015 08:15,2,0.000,ALERT,211.03,300.57,59.938,1449666903,"274151322000095","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,612936.8,612936.8,291,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666937,6947.00
12/09/2015 08:15,2,0.000,ALERT,211.70,301.47,59.959,1449666903,"201051344000988","219011344069620",0.00,7.00,0,296.36,303.28,0.0,0.0,0.000,299985.0,299985.0,5722,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666939,6948.00
12/09/2015 08:15,2,0.000,ALERT,210.57,298.77,59.954,1449666903,"201051344001025","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,311892.0,311892.0,10385,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666941,6949.00
12/09/2015 08:15,2,0.000,ALERT,211.70,301.47,59.975,1449666903,"201051344000458","219011344069620",0.00,7.70,0,299.07,304.18,0.0,0.0,0.000,309761.2,309761.2,5722,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666943,6950.00
12/09/2015 08:15,2,0.000,ALERT,212.38,301.47,59.959,1449666903,"201051344000853","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,306684.0,306684.0,5725,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666944,6951.00
12/09/2015 08:15,2,0.000,ALERT,211.03,299.37,59.917,1449666903,"201051344000685","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,313518.8,313518.8,10393,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666946,6952.00
12/09/2015 08:15,2,0.000,ALERT,211.03,299.07,59.954,1449666903,"201051344000917","219011344069620",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,311225.6,311225.6,10401,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666948,6953.00
12/09/2015 08:15,2,0.000,ALERT,211.25,299.67,59.954,1449666903,"201051344001145","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,314312.1,314312.1,10406,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666950,6954.00
12/09/2015 08:15,2,0.000,ALERT,211.03,299.07,59.965,1449666903,"201051344000651","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,308350.6,308350.6,10388,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666952,6955.00
12/09/2015 08:15,2,0.000,ALERT,210.57,299.67,59.970,1449666903,"274151322000088","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,566855.8,566855.8,291,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666954,6956.00
12/09/2015 08:15,2,0.000,ALERT,211.70,298.77,59.965,1449666903,"274151322000068","219011344069620",0.00,8.00,0,297.26,300.27,0.0,0.0,0.000,475080.9,475080.9,294,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666956,6957.00
12/09/2015 08:15,2,0.000,ALERT,210.57,299.67,59.970,1449666903,"201051344001135","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,305027.0,305027.0,10380,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666957,6958.00
12/09/2015 08:15,2,0.000,ALERT,211.70,302.37,59.970,1449666903,"201051344000594","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,310938.5,310938.5,5724,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666959,6959.00
12/09/2015 08:15,2,0.000,ALERT,210.80,299.37,59.981,1449666903,"201051344001203","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,311286.3,311286.3,10390,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666961,6960.00
12/09/2015 08:15,2,0.000,ALERT,210.80,299.97,59.975,1449666903,"274151322000054","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,578928.8,578928.8,291,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666963,6961.00
12/09/2015 08:15,2,0.000,ALERT,212.16,301.17,60.007,1449666903,"201051344000867","219011344069620",0.00,7.30,0,298.17,303.88,0.0,0.0,0.000,300068.4,300068.4,5720,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666964,6962.00
12/09/2015 08:15,2,0.000,ALERT,211.03,299.67,59.981,1449666903,"201051344001093","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,309356.2,309356.2,10402,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666966,6963.00
12/09/2015 08:15,2,0.000,ALERT,211.93,301.47,59.986,1449666903,"201051344000900","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,313160.8,313160.8,5730,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666968,6964.00
12/09/2015 08:15,2,0.000,ALERT,212.16,301.17,59.933,1449666903,"201051344000648","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,306852.1,306852.1,5718,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666970,6965.00
12/09/2015 08:15,2,0.000,ALERT,211.93,302.07,59.938,1449666903,"201051344000569","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,314457.9,314457.9,5722,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666972,6966.00
12/09/2015 08:15,2,0.000,ALERT,211.93,301.77,59.981,1449666903,"201051344000983","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,309783.6,309783.6,5723,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666973,6967.00
12/09/2015 08:15,2,0.000,ALERT,211.93,301.17,59.981,1449666903,"201051344001158","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,305347.3,305347.3,5720,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666975,6968.00
12/09/2015 08:15,2,0.000,ALERT,212.38,302.07,60.018,1449666903,"201051344000576","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,307316.6,307316.6,5724,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449666977,6969.00
12/09/2015 08:15,2,0.000,ALERT,211.25,299.07,59.975,1449666903,"274151322000087","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,554463.9,554463.9,297,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449666979,6970.00
12/09/2015 08:30,2,0.000,ALERT,212.83,302.37,59.991,1449667804,"201051344000645","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,308084.8,308084.8,5726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667806,6971.00
12/09/2015 08:30,2,0.000,ALERT,211.48,299.67,60.002,1449667804,"274151322000085","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,581682.9,581682.9,293,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667807,6972.00
12/09/2015 08:30,2,0.000,ALERT,212.83,301.77,60.034,1449667804,"201051344000633","219011344069620",0.00,6.70,0,297.87,303.58,0.0,0.0,0.000,300927.1,300927.1,5727,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449667809,6973.00
12/09/2015 08:30,2,0.000,ALERT,212.38,302.37,59.986,1449667804,"201051344000469","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,301823.0,301823.0,5732,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449667811,6974.00
12/09/2015 08:30,2,0.000,ALERT,211.03,300.27,59.986,1449667804,"201051344000646","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,306783.9,306783.9,10383,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449667813,6975.00
12/09/2015 08:30,2,0.000,ALERT,211.03,300.27,59.986,1449667804,"274151322000052","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,589216.2,589216.2,293,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667814,6976.00
12/09/2015 08:30,2,0.000,ALERT,211.25,300.57,59.981,1449667804,"201051344000585","219011344069620",0.00,7.00,0,296.36,301.77,0.0,0.0,0.000,311391.6,311391.6,10391,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667816,6977.00
12/09/2015 08:30,2,0.000,ALERT,211.25,300.57,59.986,1449667804,"201051344001230","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,309907.2,309907.2,10412,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667818,6978.00
12/09/2015 08:30,2,0.000,ALERT,211.70,301.47,59.986,1449667804,"201051344000582","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,304687.0,304687.0,10384,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667820,6979.00
12/09/2015 08:30,2,0.000,ALERT,210.80,300.57,59.991,1449667804,"201051344000955","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,313494.4,313494.4,10381,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667822,6980.00
12/09/2015 08:30,2,0.000,ALERT,211.48,299.37,59.949,1449667804,"274151322000094","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,475199.2,475199.2,296,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667823,6981.00
12/09/2015 08:30,2,0.000,ALERT,212.38,302.98,59.986,1449667804,"201051344000579","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,315418.1,315418.1,5725,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667825,6982.00
12/09/2015 08:30,2,0.000,ALERT,211.25,300.87,59.986,1449667804,"201051344000890","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,312102.6,312102.6,10392,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667827,6983.00
12/09/2015 08:30,2,0.000,ALERT,211.25,300.27,59.986,1449667804,"201051344000438","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,313808.4,313808.4,10387,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667829,6984.00
12/09/2015 08:30,2,0.000,ALERT,211.70,299.97,59.991,1449667804,"201051344000417","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,307939.7,307939.7,10389,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667831,6985.00
12/09/2015 08:30,2,0.000,ALERT,211.48,300.27,59.975,1449667804,"274151322000083","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,583736.7,583736.7,293,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667832,6986.00
12/09/2015 08:30,2,0.000,ALERT,212.16,300.57,59.986,1449667804,"274151322000076","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,619974.0,619974.0,293,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667834,6987.00
12/09/2015 08:30,2,0.000,ALERT,212.61,303.28,59.991,1449667804,"201051344000868","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,299610.2,299610.2,5724,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667836,6988.00
12/09/2015 08:30,2,0.000,ALERT,211.48,300.87,59.986,1449667804,"274151322000095","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,612936.8,612936.8,293,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667838,6989.00
12/09/2015 08:30,2,0.000,ALERT,212.16,302.37,59.944,1449667804,"201051344000988","219011344069620",0.00,7.00,0,297.26,303.88,0.0,0.0,0.000,299985.0,299985.0,5724,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667840,6990.00
12/09/2015 08:30,2,0.000,ALERT,211.25,299.97,59.996,1449667804,"201051344001025","219011344069620",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,311892.0,311892.0,10387,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449667842,6991.00
12/09/2015 08:30,2,0.000,ALERT,212.38,302.68,60.007,1449667804,"201051344000458","219011344069620",0.00,7.70,0,299.67,305.08,0.0,0.0,0.000,309761.2,309761.2,5724,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667843,6992.00
12/09/2015 08:30,2,0.000,ALERT,212.83,302.07,59.959,1449667804,"201051344000853","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,306684.0,306684.0,5727,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667845,6993.00
12/09/2015 08:30,2,0.000,ALERT,211.48,300.57,59.954,1449667804,"201051344000685","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,313518.8,313518.8,10395,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667847,6994.00
12/09/2015 08:30,2,0.000,ALERT,211.48,299.97,59.986,1449667804,"201051344000917","219011344069620",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,311225.6,311225.6,10403,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667849,6995.00
12/09/2015 08:30,2,0.000,ALERT,211.48,300.87,59.991,1449667804,"201051344001145","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,314312.1,314312.1,10408,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667850,6996.00
12/09/2015 08:30,2,0.000,ALERT,211.25,299.97,59.991,1449667804,"201051344000651","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,308350.6,308350.6,10390,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667852,6997.00
12/09/2015 08:30,2,0.000,ALERT,211.03,299.97,59.981,1449667804,"274151322000088","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,566855.8,566855.8,293,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667854,6998.00
12/09/2015 08:30,2,0.000,ALERT,212.16,299.67,59.986,1449667804,"274151322000068","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,475080.9,475080.9,296,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667856,6999.00
12/09/2015 08:30,2,0.000,ALERT,211.03,300.27,59.986,1449667804,"201051344001135","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,305027.0,305027.0,10382,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449667858,7000.00
12/09/2015 08:30,2,0.000,ALERT,211.93,302.98,59.986,1449667804,"201051344000594","219011344069620",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,310938.5,310938.5,5726,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667860,7001.00
12/09/2015 08:30,2,0.000,ALERT,211.25,300.27,59.991,1449667804,"201051344001203","219011344069620",0.00,6.70,0,297.26,303.28,0.0,0.0,0.000,311286.3,311286.3,10392,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667861,7002.00
12/09/2015 08:30,2,0.000,ALERT,211.25,300.27,59.991,1449667804,"274151322000054","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,578928.8,578928.8,293,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667863,7003.00
12/09/2015 08:30,2,0.000,ALERT,212.61,302.68,59.986,1449667804,"201051344000867","219011344069620",0.00,7.30,0,299.07,304.48,0.0,0.0,0.000,300068.4,300068.4,5722,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449667865,7004.00
12/09/2015 08:30,2,0.000,ALERT,211.25,300.87,59.996,1449667804,"201051344001093","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,309356.2,309356.2,10404,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449667867,7005.00
12/09/2015 08:30,2,0.000,ALERT,212.16,302.68,60.034,1449667804,"201051344000900","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,313160.8,313160.8,5732,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667869,7006.00
12/09/2015 08:30,2,0.000,ALERT,212.61,302.07,59.991,1449667804,"201051344000648","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,306852.1,306852.1,5720,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449667871,7007.00
12/09/2015 08:30,2,0.000,ALERT,212.38,303.28,59.991,1449667804,"201051344000569","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,314457.9,314457.9,5724,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667872,7008.00
12/09/2015 08:30,2,0.000,ALERT,212.38,302.98,59.991,1449667804,"201051344000983","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,309783.6,309783.6,5725,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667874,7009.00
12/09/2015 08:30,2,0.000,ALERT,212.38,302.68,59.996,1449667804,"201051344001158","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,305347.3,305347.3,5722,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667876,7010.00
12/09/2015 08:30,2,0.000,ALERT,212.83,303.28,60.012,1449667804,"201051344000576","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,307316.6,307316.6,5726,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667878,7011.00
12/09/2015 08:30,2,0.000,ALERT,211.48,299.07,59.986,1449667804,"274151322000087","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,554463.9,554463.9,299,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449667879,7012.00
