ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 08:45,2,0.000,ALERT,213.06,302.37,59.975,1449668703,"201051344000645","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,308084.8,308084.8,5728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449668705,7013.00
12/09/2015 08:45,2,0.021,ALERT,211.70,300.57,59.981,1449668703,"274151322000085","219011344069620",26.98,7.70,0,297.87,302.07,0.0,0.0,0.000,581682.9,581682.9,295,0,0,0,L,1151911521,0,121.78,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1449668707,7014.00
12/09/2015 08:45,2,0.000,ALERT,213.06,302.07,59.981,1449668703,"201051344000633","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,300927.1,300927.1,5729,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668709,7015.00
12/09/2015 08:45,2,0.000,ALERT,212.61,302.37,59.975,1449668703,"201051344000469","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,301823.0,301823.0,5734,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449668711,7016.00
12/09/2015 08:45,2,0.000,ALERT,211.25,300.87,59.975,1449668703,"201051344000646","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,306783.9,306783.9,10385,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668712,7017.00
12/09/2015 08:45,2,0.043,ALERT,211.70,300.27,59.975,1449668703,"274151322000052","219011344069620",26.96,7.70,0,297.57,302.68,0.0,0.0,0.000,589216.2,589216.2,295,0,0,0,L,1151911521,0,120.65,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1449668714,7018.00
12/09/2015 08:45,2,0.000,ALERT,211.48,301.17,59.975,1449668703,"201051344000585","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,311391.6,311391.6,10393,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449668716,7019.00
12/09/2015 08:45,2,0.000,ALERT,211.25,300.87,60.012,1449668703,"201051344001230","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,309907.2,309907.2,10414,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668718,7020.00
12/09/2015 08:45,2,0.000,ALERT,211.93,301.77,60.012,1449668703,"201051344000582","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,304687.0,304687.0,10386,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449668719,7021.00
12/09/2015 08:45,2,0.000,ALERT,210.80,300.57,59.991,1449668703,"201051344000955","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,313494.4,313494.4,10383,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668721,7022.00
12/09/2015 08:45,2,0.000,ALERT,211.70,299.37,59.991,1449668703,"274151322000094","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,475199.2,475199.2,298,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668723,7023.00
12/09/2015 08:45,2,0.000,ALERT,212.38,302.98,60.012,1449668703,"201051344000579","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,315418.1,315418.1,5727,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449668725,7024.00
12/09/2015 08:45,2,0.000,ALERT,211.25,301.17,59.986,1449668703,"201051344000890","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,312102.6,312102.6,10394,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449668727,7025.00
12/09/2015 08:45,2,0.000,ALERT,211.48,300.57,59.975,1449668703,"201051344000438","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,313808.4,313808.4,10389,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668728,7026.00
12/09/2015 08:45,2,0.000,ALERT,211.48,300.27,59.981,1449668703,"201051344000417","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,307939.7,307939.7,10391,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668730,7027.00
12/09/2015 08:45,2,0.021,ALERT,211.48,300.57,59.975,1449668703,"274151322000083","219011344069620",26.62,7.30,0,298.17,302.68,0.0,0.0,0.000,583736.7,583736.7,295,0,0,0,L,1151911521,0,120.88,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1449668732,7028.00
12/09/2015 08:45,2,0.020,ALERT,212.16,300.27,59.938,1449668703,"274151322000076","219011344069620",27.45,7.30,0,297.87,302.68,0.0,0.0,0.000,619974.0,619974.0,295,0,0,0,L,1151911521,0,121.33,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1449668734,7029.00
12/09/2015 08:45,2,0.000,ALERT,212.61,303.28,59.986,1449668703,"201051344000868","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,299610.2,299610.2,5726,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668736,7030.00
12/09/2015 08:45,2,0.014,ALERT,211.70,301.47,59.959,1449668703,"274151322000095","219011344069620",26.56,7.00,0,298.77,302.98,0.0,0.0,0.000,612936.8,612936.8,295,0,0,0,L,1151911521,0,121.78,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1449668737,7031.00
12/09/2015 08:45,2,0.000,ALERT,212.16,302.37,59.975,1449668703,"201051344000988","219011344069620",0.00,7.00,0,298.17,304.18,0.0,0.0,0.000,299985.0,299985.0,5726,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668739,7032.00
12/09/2015 08:45,2,0.000,ALERT,211.25,300.27,59.970,1449668703,"201051344001025","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,311892.0,311892.0,10389,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668741,7033.00
12/09/2015 08:45,2,0.000,ALERT,212.38,302.68,59.975,1449668703,"201051344000458","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,309761.2,309761.2,5726,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668743,7034.00
12/09/2015 08:45,2,0.000,ALERT,213.06,302.68,59.949,1449668703,"201051344000853","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,306684.0,306684.0,5729,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449668745,7035.00
12/09/2015 08:45,2,0.000,ALERT,211.70,300.87,59.970,1449668703,"201051344000685","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,313518.8,313518.8,10397,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668746,7036.00
12/09/2015 08:45,2,0.000,ALERT,211.48,300.27,59.944,1449668703,"201051344000917","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,311225.6,311225.6,10405,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668748,7037.00
12/09/2015 08:45,2,0.000,ALERT,211.25,300.27,59.975,1449668703,"201051344001145","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,314312.1,314312.1,10410,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668750,7038.00
12/09/2015 08:45,2,0.000,ALERT,211.48,300.27,59.970,1449668703,"201051344000651","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,308350.6,308350.6,10392,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449668752,7039.00
12/09/2015 08:45,2,0.008,ALERT,211.48,300.57,59.970,1449668703,"274151322000088","219011344069620",25.21,7.70,0,297.57,302.07,0.0,0.0,0.000,566855.8,566855.8,295,0,0,0,L,1151911521,0,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1449668754,7040.00
12/09/2015 08:45,2,0.000,ALERT,212.16,299.37,59.944,1449668703,"274151322000068","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,475080.9,475080.9,298,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668756,7041.00
12/09/2015 08:45,2,0.000,ALERT,211.03,300.57,59.986,1449668703,"201051344001135","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,305027.0,305027.0,10384,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449668758,7042.00
12/09/2015 08:45,2,0.000,ALERT,212.16,302.98,59.975,1449668703,"201051344000594","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,310938.5,310938.5,5728,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668760,7043.00
12/09/2015 08:45,2,0.000,ALERT,211.25,300.27,59.970,1449668703,"201051344001203","219011344069620",0.00,6.70,0,298.17,303.88,0.0,0.0,0.000,311286.3,311286.3,10394,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449668761,7044.00
12/09/2015 08:45,2,0.016,ALERT,211.25,300.27,59.970,1449668703,"274151322000054","219011344069620",27.06,7.70,0,297.87,302.68,0.0,0.0,0.000,578928.8,578928.8,295,0,0,0,L,1151911521,0,121.10,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1449668763,7045.00
12/09/2015 08:45,2,0.000,ALERT,212.83,302.37,59.970,1449668703,"201051344000867","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,300068.4,300068.4,5724,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449668765,7046.00
12/09/2015 08:45,2,0.000,ALERT,211.25,300.27,59.975,1449668703,"201051344001093","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,309356.2,309356.2,10406,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668767,7047.00
12/09/2015 08:45,2,0.000,ALERT,212.38,302.68,59.981,1449668703,"201051344000900","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,313160.8,313160.8,5734,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668769,7048.00
12/09/2015 08:45,2,0.000,ALERT,212.83,301.77,59.996,1449668703,"201051344000648","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,306852.1,306852.1,5722,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668770,7049.00
12/09/2015 08:45,2,0.000,ALERT,212.61,302.98,60.007,1449668703,"201051344000569","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,314457.9,314457.9,5726,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668772,7050.00
12/09/2015 08:45,2,0.000,ALERT,212.38,302.68,59.986,1449668703,"201051344000983","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,309783.6,309783.6,5727,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668774,7051.00
12/09/2015 08:45,2,0.000,ALERT,212.61,302.37,59.991,1449668703,"201051344001158","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,305347.3,305347.3,5724,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668776,7052.00
12/09/2015 08:45,2,0.000,ALERT,213.06,302.98,59.986,1449668703,"201051344000576","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,307316.6,307316.6,5728,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449668778,7053.00
12/09/2015 08:45,2,0.029,ALERT,211.48,299.07,59.986,1449668703,"274151322000087","219011344069620",25.82,8.00,0,296.96,301.47,0.0,0.0,0.000,554463.9,554463.9,301,0,0,0,L,1151911521,0,121.10,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1449668779,7054.00
12/09/2015 09:00,2,0.148,ALERT,213.74,304.18,59.975,1449669604,"201051344000645","219011344069620",24.51,7.00,0,300.57,305.08,3.7,1.6,0.000,308084.8,308084.8,5730,0,0,0,L,1122011218,0,122.23,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1449669606,7055.00
12/09/2015 09:00,2,0.074,ALERT,212.61,301.47,59.970,1449669604,"274151322000085","219011344069620",23.99,7.30,0,298.17,302.68,1.8,0.0,0.000,581682.9,581682.9,297,0,0,0,L,1151911521,0,122.23,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449669607,7056.00
12/09/2015 09:00,2,0.184,ALERT,213.74,303.88,59.996,1449669604,"201051344000633","219011344069620",21.05,6.70,0,298.77,304.78,4.0,1.9,0.000,300927.1,300927.1,5731,0,0,0,L,1122011218,0,122.23,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1449669609,7057.00
12/09/2015 09:00,2,0.189,ALERT,213.29,304.48,59.970,1449669604,"201051344000469","219011344069620",24.05,6.30,0,299.67,304.78,4.7,2.6,0.000,301823.2,301823.2,5736,0,0,0,L,1122011218,0,121.33,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1449669611,7058.00
12/09/2015 09:00,2,0.158,ALERT,211.93,302.37,59.975,1449669604,"201051344000646","219011344069620",23.56,6.70,0,298.17,303.28,3.8,1.8,0.000,306784.0,306784.0,10387,0,0,0,L,1122011218,0,122.01,121.55,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449669613,7059.00
12/09/2015 09:00,2,0.102,ALERT,212.16,302.07,59.965,1449669604,"274151322000052","219011344069620",23.16,7.70,0,297.87,303.28,2.4,0.3,0.000,589216.2,589216.2,297,0,0,0,L,1151911521,0,121.10,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449669615,7060.00
12/09/2015 09:00,2,0.166,ALERT,212.38,303.28,59.965,1449669604,"201051344000585","219011344069620",23.64,7.00,0,298.47,304.18,4.0,1.9,0.000,311391.7,311391.7,10395,0,0,0,L,1122011218,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1449669616,7061.00
12/09/2015 09:00,2,0.164,ALERT,212.38,303.28,59.970,1449669604,"201051344001230","219011344069620",22.32,7.00,0,299.07,303.88,3.8,1.7,0.000,309907.3,309907.3,10416,0,0,0,L,1122011218,0,122.01,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1449669618,7062.00
12/09/2015 09:00,2,0.170,ALERT,212.83,304.78,59.959,1449669604,"201051344000582","219011344069620",24.33,6.30,0,299.67,305.08,4.2,2.1,0.000,304687.1,304687.1,10388,0,0,0,L,1122011218,0,122.01,122.01,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449669620,7063.00
12/09/2015 09:00,2,0.191,ALERT,211.93,305.68,59.959,1449669604,"201051344000955","219011344069620",23.66,6.70,0,298.77,306.28,4.6,2.5,0.000,313494.5,313494.5,10385,0,0,0,L,1122011218,0,121.33,121.55,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449669622,7064.00
12/09/2015 09:00,2,0.000,ALERT,212.16,300.87,59.959,1449669604,"274151322000094","219011344069620",41.33,7.00,0,297.87,391.04,0.0,0.0,0.000,475199.2,475199.2,300,0,0,0,L,1151911521,0,121.10,122.91,0002,4,0,0,0,0,0,0,24,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1449669624,7065.00
12/09/2015 09:00,2,0.191,ALERT,213.29,327.62,59.981,1449669604,"201051344000579","219011344069620",25.58,7.00,0,301.47,328.52,5.0,2.9,0.000,315418.3,315418.3,5729,0,0,0,L,1122011218,0,121.78,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1449669625,7066.00
12/09/2015 09:00,2,0.182,ALERT,211.93,326.12,59.970,1449669604,"201051344000890","219011344069620",25.66,7.30,0,299.37,327.62,4.7,2.6,0.000,312102.7,312102.7,10396,0,0,0,L,1122011218,0,121.78,120.88,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449669627,7067.00
12/09/2015 09:00,2,0.182,ALERT,212.38,302.98,59.975,1449669604,"201051344000438","219011344069620",24.23,6.70,0,299.07,304.18,4.5,2.4,0.000,313808.5,313808.5,10391,0,0,0,L,1122011218,0,122.01,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1449669629,7068.00
12/09/2015 09:00,2,0.223,ALERT,212.38,315.90,59.965,1449669604,"201051344000417","219011344069620",24.21,7.00,0,298.17,316.50,5.5,3.3,0.000,307939.9,307939.9,10393,0,0,0,L,1122011218,0,121.55,121.55,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449669631,7069.00
12/09/2015 09:00,2,0.082,ALERT,212.38,302.07,59.965,1449669604,"274151322000083","219011344069620",23.84,7.30,0,298.77,303.28,2.0,0.0,0.000,583736.7,583736.7,297,0,0,0,L,1151911521,0,121.55,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449669633,7070.00
12/09/2015 09:00,2,0.082,ALERT,212.61,301.77,59.986,1449669604,"274151322000076","219011344069620",24.69,7.30,0,298.47,303.58,2.0,0.0,0.000,619974.0,619974.0,297,0,0,0,L,1151911521,0,121.78,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449669635,7071.00
12/09/2015 09:00,2,0.164,ALERT,213.06,329.73,59.965,1449669604,"201051344000868","219011344069620",24.71,6.70,0,301.17,330.33,4.1,2.0,0.000,299610.2,299610.2,5728,0,0,0,L,1122011218,0,121.55,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1449669636,7072.00
12/09/2015 09:00,2,0.076,ALERT,212.16,302.68,59.975,1449669604,"274151322000095","219011344069620",24.13,7.00,0,299.37,303.88,1.9,0.0,0.000,612936.8,612936.8,297,0,0,0,L,1151911521,0,122.01,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449669638,7073.00
12/09/2015 09:00,2,0.158,ALERT,212.83,318.00,59.970,1449669604,"201051344000988","219011344069620",22.76,7.00,0,298.17,330.63,3.7,1.6,0.000,299985.1,299985.1,5728,0,0,0,L,1122011218,0,121.55,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1449669640,7074.00
12/09/2015 09:00,2,0.162,ALERT,211.93,328.52,59.975,1449669604,"201051344001025","219011344069620",25.54,6.30,0,298.47,330.93,4.2,2.2,0.000,311892.1,311892.1,10391,0,0,0,L,1122011218,0,121.55,121.55,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449669642,7075.00
12/09/2015 09:00,2,0.178,ALERT,213.06,333.03,59.970,1449669604,"201051344000458","219011344069620",25.49,7.70,0,300.87,339.34,4.6,2.5,0.000,309761.3,309761.3,5728,0,0,0,L,1122011218,0,122.01,122.01,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449669644,7076.00
12/09/2015 09:00,2,0.172,ALERT,213.74,304.78,59.975,1449669604,"201051344000853","219011344069620",21.81,6.70,0,300.57,305.98,3.8,1.7,0.000,306684.1,306684.1,5731,0,0,0,L,1122011218,0,122.46,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449669646,7077.00
12/09/2015 09:00,2,0.170,ALERT,212.61,302.68,59.970,1449669604,"201051344000685","219011344069620",22.76,7.00,0,298.47,303.58,3.9,1.8,0.000,313518.9,313518.9,10399,0,0,0,L,1122011218,0,122.68,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1449669647,7078.00
12/09/2015 09:00,2,0.180,ALERT,212.38,302.07,59.975,1449669604,"201051344000917","219011344069620",20.77,7.70,0,297.57,303.28,3.8,1.8,0.000,311225.6,311225.6,10407,0,0,0,L,1122011218,0,121.78,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1449669649,7079.00
12/09/2015 09:00,2,0.152,ALERT,212.38,309.29,59.996,1449669604,"201051344001145","219011344069620",23.82,6.70,0,298.77,316.80,3.7,1.6,0.000,314312.1,314312.1,10412,0,0,0,L,1122011218,0,121.78,121.55,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449669651,7080.00
12/09/2015 09:00,2,0.178,ALERT,212.16,325.22,59.965,1449669604,"201051344000651","219011344069620",25.41,6.00,0,298.17,329.13,4.6,2.5,0.000,308350.8,308350.8,10394,0,0,0,L,1122011218,0,122.23,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1449669653,7081.00
12/09/2015 09:00,2,0.066,ALERT,211.93,301.47,59.944,1449669604,"274151322000088","219011344069620",23.93,8.00,0,297.87,302.98,1.6,0.0,0.000,566855.8,566855.8,297,0,0,0,L,1151911521,0,122.01,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449669655,7082.00
12/09/2015 09:00,2,0.008,ALERT,213.06,301.17,59.959,1449669604,"274151322000068","219011344069620",41.57,8.50,0,297.57,397.05,0.0,0.0,0.000,475080.9,475080.9,300,0,0,0,L,1151911521,0,121.78,123.14,0002,7,0,0,0,0,0,0,40,1036,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1449669656,7083.00
12/09/2015 09:00,2,0.154,ALERT,212.16,321.91,59.981,1449669604,"201051344001135","219011344069620",25.50,6.70,0,298.77,337.54,4.0,2.0,0.000,305027.0,305027.0,10386,0,0,0,L,1122011218,0,121.78,121.33,0200,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449669658,7084.00
12/09/2015 09:00,2,0.168,ALERT,212.83,327.32,59.959,1449669604,"201051344000594","219011344069620",25.78,6.70,0,300.27,339.34,4.4,2.3,0.000,310938.6,310938.6,5730,0,0,0,L,1122011218,0,121.78,121.55,0100,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1449669660,7085.00
12/09/2015 09:00,2,0.180,ALERT,212.16,302.68,59.965,1449669604,"201051344001203","219011344069620",22.15,6.70,0,298.77,328.82,4.1,2.0,0.000,311286.4,311286.4,10396,0,0,0,L,1122011218,0,122.23,121.33,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449669662,7086.00
12/09/2015 09:00,2,0.078,ALERT,212.16,301.77,59.954,1449669604,"274151322000054","219011344069620",24.19,8.00,0,298.17,303.58,1.9,0.0,0.000,578928.8,578928.8,297,0,0,0,L,1151911521,0,121.78,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449669664,7087.00
12/09/2015 09:00,2,0.156,ALERT,213.51,308.99,59.959,1449669604,"201051344000867","219011344069620",24.55,7.00,0,300.27,318.00,3.9,1.8,0.000,300068.5,300068.5,5726,0,0,0,L,1122011218,0,122.23,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1449669665,7088.00
12/09/2015 09:00,2,0.203,ALERT,212.38,302.98,59.954,1449669604,"201051344001093","219011344069620",23.54,7.70,0,298.77,305.38,4.8,2.8,0.000,309356.4,309356.4,10408,0,0,0,L,1122011218,0,121.78,121.55,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449669667,7089.00
12/09/2015 09:00,2,0.102,ALERT,213.06,305.38,59.949,1449669604,"201051344000900","219011344069620",23.87,6.70,0,300.27,308.99,2.5,0.5,0.000,313160.8,313160.8,5736,0,0,0,L,1122011218,0,122.01,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1449669669,7090.00
12/09/2015 09:00,2,0.174,ALERT,213.51,339.34,59.970,1449669604,"201051344000648","219011344069620",26.38,6.30,0,300.27,340.85,4.7,2.6,0.000,306852.2,306852.2,5724,0,0,0,L,1122011218,0,121.55,122.46,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449669671,7091.00
12/09/2015 09:00,2,0.172,ALERT,213.51,318.91,59.954,1449669604,"201051344000569","219011344069620",25.15,7.00,0,301.17,340.55,4.4,2.3,0.000,314458.0,314458.0,5728,0,0,0,L,1122011218,0,121.78,122.23,0200,4,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449669673,7092.00
12/09/2015 09:00,2,0.166,ALERT,213.29,308.99,59.959,1449669604,"201051344000983","219011344069620",23.89,7.00,0,300.87,321.91,4.0,2.0,0.000,309783.7,309783.7,5729,0,0,0,L,1122011218,0,122.01,121.78,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449669674,7093.00
12/09/2015 09:00,2,0.154,ALERT,213.29,304.78,59.938,1449669604,"201051344001158","219011344069620",23.12,6.30,0,300.27,305.68,3.6,1.6,0.000,305347.3,305347.3,5726,0,0,0,L,1122011218,0,121.78,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1449669676,7094.00
12/09/2015 09:00,2,0.180,ALERT,213.74,305.08,59.965,1449669604,"201051344000576","219011344069620",23.08,6.70,0,300.87,306.58,4.2,2.2,0.000,307316.7,307316.7,5730,0,0,0,L,1122011218,0,122.23,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1449669678,7095.00
12/09/2015 09:00,2,0.090,ALERT,212.61,300.87,59.954,1449669604,"274151322000087","219011344069620",23.00,8.50,0,297.26,302.37,2.1,0.1,0.000,554463.9,554463.9,303,0,0,0,L,1151911521,0,121.55,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449669680,7096.00
12/09/2015 09:15,2,0.184,ALERT,213.74,334.24,59.986,1449670503,"201051344000645","219011344069620",24.37,7.30,0,302.37,341.15,4.6,2.5,0.000,308085.3,308085.3,5732,0,0,0,L,1122011218,0,122.23,122.23,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670505,7097.00
12/09/2015 09:15,2,0.086,ACTIVE,212.38,324.32,59.975,1449670503,"274151322000085","219011344069620",26.32,8.00,0,299.67,329.13,2.3,0.3,0.000,581682.9,581682.9,299,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670506,7098.00
12/09/2015 09:15,2,0.074,ALERT,213.74,303.58,59.981,1449670503,"201051344000633","219011344069620",31.59,7.00,0,300.57,341.45,2.4,0.4,0.000,300927.6,300927.6,5733,0,0,0,L,1122011218,0,122.23,122.46,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670507,7099.00
12/09/2015 09:15,2,0.225,ALERT,213.29,327.32,59.954,1449670503,"201051344000469","219011344069620",22.70,6.70,0,301.47,340.25,5.2,3.1,0.000,301823.8,301823.8,5738,0,0,0,L,1122011218,0,121.33,122.46,0002,4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670509,7100.00
12/09/2015 09:15,2,0.199,ALERT,211.70,317.40,59.986,1449670503,"201051344000646","219011344069620",23.34,7.00,0,299.37,337.84,4.7,2.6,0.000,306784.5,306784.5,10389,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670511,7101.00
12/09/2015 09:15,2,0.111,ALERT,211.93,321.91,59.981,1449670503,"274151322000052","219011344069620",25.49,8.50,0,299.37,339.04,2.8,0.8,0.000,589216.3,589216.3,299,0,0,0,L,1151911521,0,121.10,122.46,0002,8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670513,7102.00
12/09/2015 09:15,2,0.178,ALERT,212.16,331.23,59.986,1449670503,"201051344000585","219011344069620",25.43,7.30,0,299.67,341.75,4.7,2.6,0.000,311392.2,311392.2,10397,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670515,7103.00
12/09/2015 09:15,2,0.197,ACTIVE,211.93,302.37,59.975,1449670503,"201051344001230","219011344069620",19.98,7.00,0,300.27,325.82,4.0,2.0,0.000,309907.7,309907.7,10418,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670515,7104.00
12/09/2015 09:15,2,0.199,ALERT,212.61,318.91,59.975,1449670503,"201051344000582","219011344069620",22.84,6.70,0,300.87,340.25,4.6,2.5,0.000,304687.6,304687.6,10390,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670517,7105.00
12/09/2015 09:15,2,0.225,ALERT,211.70,316.50,59.991,1449670503,"201051344000955","219011344069620",22.22,7.30,0,299.97,337.84,5.1,3.0,0.000,313495.1,313495.1,10387,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670519,7106.00
12/09/2015 09:15,2,0.000,ALERT,211.93,300.57,59.986,1449670503,"274151322000094","219011344069620",41.55,7.30,0,298.47,397.66,0.0,0.0,0.000,475199.2,475199.2,302,0,0,0,L,1151911521,0,121.10,122.68,0002,5,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670521,7107.00
12/09/2015 09:15,2,0.205,ALERT,213.06,330.63,59.986,1449670503,"201051344000579","219011344069620",25.19,7.70,0,303.58,340.55,5.3,3.2,0.000,315419.0,315419.0,5731,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670523,7108.00
12/09/2015 09:15,2,0.184,ALERT,211.70,328.22,59.986,1449670503,"201051344000890","219011344069620",26.14,7.70,0,300.57,342.95,4.9,2.8,0.000,312103.4,312103.4,10398,0,0,0,L,1122011218,0,122.01,120.65,0002,7,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670525,7109.00
12/09/2015 09:15,2,0.184,ACTIVE,211.93,319.51,59.991,1449670503,"201051344000438","219011344069620",25.54,7.00,0,299.97,338.14,4.8,2.7,0.000,313809.1,313809.1,10393,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670526,7110.00
12/09/2015 09:15,2,0.223,ALERT,212.16,320.11,59.996,1449670503,"201051344000417","219011344069620",24.67,7.30,0,299.37,339.04,5.6,3.5,0.000,307940.7,307940.7,10395,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670527,7111.00
12/09/2015 09:15,2,0.084,ACTIVE,212.16,302.07,59.986,1449670503,"274151322000083","219011344069620",24.23,8.00,0,299.97,328.82,2.1,0.1,0.000,583736.7,583736.7,299,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670528,7112.00
12/09/2015 09:15,2,0.084,ACTIVE,212.38,305.98,59.959,1449670503,"274151322000076","219011344069620",24.85,7.70,0,299.67,335.74,2.1,0.2,0.000,619974.0,619974.0,299,0,0,0,L,1151911521,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670529,7113.00
12/09/2015 09:15,2,0.168,ALERT,213.29,326.12,59.996,1449670503,"201051344000868","219011344069620",24.51,7.00,0,303.28,347.46,4.2,2.1,0.000,299610.7,299610.7,5730,0,0,0,L,1122011218,0,121.55,122.23,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670531,7114.00
12/09/2015 09:15,2,0.076,ALERT,211.70,301.77,59.991,1449670503,"274151322000095","219011344069620",24.37,7.30,0,300.87,339.34,1.9,0.0,0.000,612936.8,612936.8,299,0,0,0,L,1151911521,0,121.55,122.01,0002,6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670533,7115.00
12/09/2015 09:15,2,0.150,ALERT,212.83,329.43,60.002,1449670503,"201051344000988","219011344069620",25.21,7.30,0,300.27,347.76,3.9,1.8,0.000,299985.4,299985.4,5730,0,0,0,L,1122011218,0,121.33,122.01,0002,5,0,0,0,0,0,0,5,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670535,7116.00
12/09/2015 09:15,2,0.162,ALERT,211.48,321.31,59.991,1449670503,"201051344001025","219011344069620",25.52,7.00,0,299.67,341.45,4.2,2.2,0.000,311892.6,311892.6,10393,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670536,7117.00
12/09/2015 09:15,2,0.176,ALERT,212.83,321.91,59.991,1449670503,"201051344000458","219011344069620",25.52,8.00,0,303.28,342.05,4.6,2.5,0.000,309761.8,309761.8,5730,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670538,7118.00
12/09/2015 09:15,2,0.158,ALERT,213.51,319.81,60.002,1449670503,"201051344000853","219011344069620",24.27,7.00,0,302.68,343.55,3.9,1.8,0.000,306684.5,306684.5,5733,0,0,0,L,1122011218,0,122.23,122.23,0002,7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670540,7119.00
12/09/2015 09:15,2,0.166,ALERT,212.16,303.28,59.991,1449670503,"201051344000685","219011344069620",23.16,7.30,0,299.67,338.44,3.9,1.8,0.000,313519.3,313519.3,10401,0,0,0,L,1122011218,0,122.46,121.33,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670542,7120.00
12/09/2015 09:15,2,0.156,ALERT,211.93,314.10,59.996,1449670503,"201051344000917","219011344069620",24.17,8.00,0,298.47,338.44,3.9,1.8,0.000,311226.0,311226.0,10409,0,0,0,L,1122011218,0,121.78,121.55,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670544,7121.00
12/09/2015 09:15,2,0.148,ALERT,211.93,319.21,59.996,1449670503,"201051344001145","219011344069620",24.51,7.30,0,300.27,339.34,3.7,1.6,0.000,314312.5,314312.5,10414,0,0,0,L,1122011218,0,121.78,121.33,0002,7,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670545,7122.00
12/09/2015 09:15,2,0.193,ALERT,211.70,305.98,59.991,1449670503,"201051344000651","219011344069620",23.32,6.70,0,299.67,338.74,4.6,2.5,0.000,308351.3,308351.3,10396,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670547,7123.00
12/09/2015 09:15,2,0.066,ACTIVE_NO_POWER,211.48,300.57,59.996,1449670503,"274151322000088","219011344069620",23.82,8.00,0,299.37,311.69,1.6,0.0,0.000,566855.8,566855.8,299,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670548,7124.00
12/09/2015 09:15,2,0.053,ALERT,212.61,335.74,59.991,1449670503,"274151322000068","219011344069620",23.22,8.50,0,298.77,397.35,1.3,0.0,0.000,475080.9,475080.9,302,0,0,0,L,1151911521,0,122.01,122.68,0002,8,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670550,7125.00
12/09/2015 09:15,2,0.158,ALERT,211.48,327.02,59.959,1449670503,"201051344001135","219011344069620",25.96,7.30,0,300.27,347.76,4.2,2.1,0.000,305027.5,305027.5,10388,0,0,0,L,1122011218,0,121.78,121.10,0002,6,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670552,7126.00
12/09/2015 09:15,2,0.188,ALERT,212.83,320.71,59.981,1449670503,"201051344000594","219011344069620",23.26,7.70,0,302.07,352.27,4.5,2.4,0.000,310939.1,310939.1,5732,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670554,7127.00
12/09/2015 09:15,2,0.164,ALERT,211.93,317.10,59.991,1449670503,"201051344001203","219011344069620",24.67,7.00,0,299.97,340.25,4.1,2.1,0.000,311286.8,311286.8,10398,0,0,0,L,1122011218,0,122.46,121.10,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670556,7128.00
12/09/2015 09:15,2,0.080,ACTIVE_NO_POWER,211.48,301.17,59.981,1449670503,"274151322000054","219011344069620",24.43,8.50,0,299.67,338.14,2.0,0.0,0.000,578928.8,578928.8,299,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670557,7129.00
12/09/2015 09:15,2,0.166,ALERT,213.29,319.21,59.986,1449670503,"201051344000867","219011344069620",24.71,7.70,0,302.07,340.25,4.2,2.1,0.000,300068.9,300068.9,5728,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670558,7130.00
12/09/2015 09:15,2,0.201,ALERT,211.70,312.29,59.986,1449670503,"201051344001093","219011344069620",24.29,8.00,0,299.67,338.74,5.0,2.9,0.000,309357.0,309357.0,10410,0,0,0,L,1122011218,0,121.78,121.33,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670560,7131.00
12/09/2015 09:15,2,0.104,ALERT,212.61,333.03,59.981,1449670503,"201051344000900","219011344069620",25.82,7.00,0,302.68,340.25,2.8,0.7,0.000,313160.9,313160.9,5738,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670562,7132.00
12/09/2015 09:15,2,0.178,ALERT,213.29,330.93,60.028,1449670503,"201051344000648","219011344069620",26.30,6.70,0,302.37,345.66,4.8,2.7,0.000,306852.8,306852.8,5726,0,0,0,L,1122011218,0,121.55,122.46,0002,4,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670564,7133.00
12/09/2015 09:15,2,0.172,ALERT,213.06,333.63,59.986,1449670503,"201051344000569","219011344069620",26.40,7.30,0,302.98,348.96,4.6,2.5,0.000,314458.6,314458.6,5730,0,0,0,L,1122011218,0,121.33,122.23,0002,5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670566,7134.00
12/09/2015 09:15,2,0.180,ALERT,212.83,315.30,59.949,1449670503,"201051344000983","219011344069620",23.20,7.30,0,302.98,339.95,4.3,2.2,0.000,309784.2,309784.2,5731,0,0,0,L,1122011218,0,121.55,121.78,0002,7,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670567,7135.00
12/09/2015 09:15,2,0.160,ALERT,212.83,324.32,59.991,1449670503,"201051344001158","219011344069620",24.45,6.70,0,302.07,342.95,4.0,2.0,0.000,305347.7,305347.7,5728,0,0,0,L,1122011218,0,121.33,121.55,0002,6,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670569,7136.00
12/09/2015 09:15,2,0.176,ALERT,213.29,338.74,59.991,1449670503,"201051344000576","219011344069620",25.94,7.00,0,302.68,341.15,4.7,2.6,0.000,307317.3,307317.3,5732,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670571,7137.00
12/09/2015 09:15,2,0.096,ACTIVE,211.93,300.57,59.981,1449670503,"274151322000087","219011344069620",23.42,8.50,0,298.77,317.10,2.3,0.3,0.000,554463.9,554463.9,305,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449670572,7138.00
12/09/2015 09:30,2,0.209,ALERT,213.74,341.45,60.002,1449671403,"201051344000645","219011344069620",27.55,8.50,0,301.77,360.69,5.9,3.8,0.013,308086.1,308086.1,5734,0,0,0,L,1122011218,0,122.46,122.23,0002,5,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671405,7139.00
12/09/2015 09:30,2,0.094,ACTIVE,212.16,339.65,59.996,1449671403,"274151322000085","219011344069620",29.54,9.30,0,299.97,344.15,2.8,0.8,0.004,581683.1,581683.1,300,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671406,7140.00
12/09/2015 09:30,2,0.230,ACTIVE,213.96,343.25,59.996,1449671403,"201051344000633","219011344069620",26.88,7.70,0,299.97,360.99,6.3,4.2,0.004,300928.5,300928.5,5735,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671407,7141.00
12/09/2015 09:30,2,0.248,ALERT,213.51,341.45,60.007,1449671403,"201051344000469","219011344069620",27.15,7.00,0,300.87,373.61,6.8,4.7,0.009,301824.9,301824.9,5740,0,0,0,L,1122011218,0,121.55,122.23,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671409,7142.00
12/09/2015 09:30,2,0.225,ALERT,211.70,338.74,60.007,1449671403,"201051344000646","219011344069620",27.21,7.70,0,298.77,363.69,6.2,4.1,0.009,306785.4,306785.4,10391,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671411,7143.00
12/09/2015 09:30,2,0.143,ACTIVE,211.93,339.95,59.996,1449671403,"274151322000052","219011344069620",27.19,9.70,0,299.07,350.77,4.0,1.9,0.009,589216.7,589216.7,301,0,0,0,L,1151911521,0,121.10,122.46,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671412,7144.00
12/09/2015 09:30,2,0.223,ALERT,212.16,338.74,60.007,1449671403,"201051344000585","219011344069620",26.90,8.00,0,299.07,376.31,6.1,3.9,0.013,311393.0,311393.0,10399,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671413,7145.00
12/09/2015 09:30,2,0.230,ACTIVE,211.93,338.14,60.002,1449671403,"201051344001230","219011344069620",24.37,7.70,0,300.27,352.27,5.7,3.6,0.009,309908.5,309908.5,10419,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671414,7146.00
12/09/2015 09:30,2,0.229,ALERT,212.38,339.34,60.002,1449671403,"201051344000582","219011344069620",26.44,7.30,0,300.27,358.58,6.1,4.0,0.009,304688.5,304688.5,10392,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671416,7147.00
12/09/2015 09:30,2,0.254,ACTIVE,211.48,337.84,60.007,1449671403,"201051344000955","219011344069620",26.48,8.00,0,299.67,376.92,6.8,4.7,0.009,313496.2,313496.2,10389,0,0,0,L,1122011218,0,121.33,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671417,7148.00
12/09/2015 09:30,2,0.064,ALERT,212.16,339.04,59.981,1449671403,"274151322000094","219011344069620",28.88,8.50,0,298.77,402.16,1.9,0.0,0.000,475199.2,475199.2,304,0,0,0,L,1151911521,0,121.33,122.91,0002,5,0,0,0,0,0,0,126,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671419,7149.00
12/09/2015 09:30,2,0.254,ALERT,213.29,340.55,59.996,1449671403,"201051344000579","219011344069620",27.06,8.00,0,302.07,374.21,7.0,4.8,0.009,315420.1,315420.1,5733,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671421,7150.00
12/09/2015 09:30,2,0.215,ACTIVE,211.93,337.84,59.986,1449671403,"201051344000890","219011344069620",28.96,8.50,0,299.67,371.21,6.3,4.2,0.009,312104.3,312104.3,10400,0,0,0,L,1122011218,0,122.01,120.65,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671421,7151.00
12/09/2015 09:30,2,0.240,ALERT,212.16,338.14,59.996,1449671403,"201051344000438","219011344069620",26.42,7.70,0,299.37,357.08,6.5,4.3,0.004,313810.0,313810.0,10394,0,0,0,L,1122011218,0,122.23,121.33,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671423,7152.00
12/09/2015 09:30,2,0.275,ACTIVE,212.16,338.44,59.975,1449671403,"201051344000417","219011344069620",26.40,8.00,0,298.47,364.59,7.3,5.2,0.004,307941.9,307941.9,10397,0,0,0,L,1122011218,0,121.78,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671424,7153.00
12/09/2015 09:30,2,0.117,ACTIVE,212.38,340.55,59.986,1449671403,"274151322000083","219011344069620",26.76,9.70,0,299.67,348.06,3.2,1.2,0.000,583736.9,583736.9,300,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671425,7154.00
12/09/2015 09:30,2,0.102,ACTIVE,212.83,340.25,59.991,1449671403,"274151322000076","219011344069620",29.70,9.70,0,299.97,346.86,3.1,1.0,0.004,619974.2,619974.2,300,0,0,0,L,1151911521,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671426,7155.00
12/09/2015 09:30,2,0.213,ACTIVE,213.29,340.85,60.034,1449671403,"201051344000868","219011344069620",26.08,7.70,0,302.37,379.62,5.7,3.5,0.009,299611.5,299611.5,5732,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671427,7156.00
12/09/2015 09:30,2,0.113,ACTIVE,212.16,339.34,60.002,1449671403,"274151322000095","219011344069620",26.86,9.30,0,300.27,348.96,3.1,1.0,0.009,612937.0,612937.0,301,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671428,7157.00
12/09/2015 09:30,2,0.193,ACTIVE,213.06,341.75,60.002,1449671403,"201051344000988","219011344069620",26.66,8.00,0,299.07,373.91,5.3,3.2,0.013,299986.1,299986.1,5732,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671429,7158.00
