ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 09:30,2,0.213,ACTIVE,211.93,337.54,59.996,1449671403,"201051344001025","219011344069620",26.98,7.70,0,298.17,370.90,5.8,3.7,0.009,311893.4,311893.4,10395,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671429,7159.00
12/09/2015 09:30,2,0.232,ACTIVE,213.06,339.95,60.018,1449671403,"201051344000458","219011344069620",26.82,9.00,0,301.77,375.71,6.4,4.2,0.009,309762.8,309762.8,5732,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671430,7160.00
12/09/2015 09:30,2,0.225,ACTIVE,213.74,342.05,60.028,1449671403,"201051344000853","219011344069620",24.35,7.70,0,301.47,357.68,5.5,3.4,0.004,306685.3,306685.3,5735,0,0,0,L,1122011218,0,122.46,122.01,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671431,7161.00
12/09/2015 09:30,2,0.219,ACTIVE,212.38,339.34,60.012,1449671403,"201051344000685","219011344069620",25.94,8.00,0,299.37,358.88,5.8,3.6,0.004,313520.2,313520.2,10403,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671432,7162.00
12/09/2015 09:30,2,0.201,ACTIVE,212.16,339.04,59.986,1449671403,"201051344000917","219011344069620",26.86,9.00,0,298.47,373.01,5.5,3.4,0.004,311226.8,311226.8,10411,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671433,7163.00
12/09/2015 09:30,2,0.195,ACTIVE,212.38,338.74,60.018,1449671403,"201051344001145","219011344069620",26.40,7.70,0,299.97,362.79,5.3,3.2,0.004,314313.1,314313.1,10416,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671434,7164.00
12/09/2015 09:30,2,0.242,ACTIVE,212.38,338.74,59.996,1449671403,"201051344000651","219011344069620",25.60,7.00,0,299.07,357.08,6.3,4.2,0.004,308352.3,308352.3,10398,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671435,7165.00
12/09/2015 09:30,2,0.105,ACTIVE,211.93,338.74,59.986,1449671403,"274151322000088","219011344069620",25.35,9.70,0,299.37,385.33,2.7,0.7,0.009,566855.9,566855.9,300,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671436,7166.00
12/09/2015 09:30,2,0.080,ALERT,212.83,339.95,59.991,1449671403,"274151322000068","219011344069620",28.94,9.70,0,298.77,403.67,2.4,0.3,0.000,475080.9,475080.9,304,0,0,0,L,1151911521,0,122.01,122.91,0002,8,0,0,0,0,0,0,105,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671438,7167.00
12/09/2015 09:30,2,0.209,ACTIVE,211.70,337.54,59.996,1449671403,"201051344001135","219011344069620",26.48,7.70,0,299.37,356.18,5.6,3.5,0.009,305028.3,305028.3,10390,0,0,0,L,1122011218,0,121.78,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671438,7168.00
12/09/2015 09:30,2,0.230,ACTIVE,212.83,340.85,59.991,1449671403,"201051344000594","219011344069620",26.84,8.00,0,300.87,355.88,6.3,4.1,0.009,310940.1,310940.1,5734,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671439,7169.00
12/09/2015 09:30,2,0.223,ACTIVE,212.16,338.44,59.970,1449671403,"201051344001203","219011344069620",25.62,7.70,0,299.07,363.39,5.8,3.7,0.009,311287.7,311287.7,10400,0,0,0,L,1122011218,0,122.23,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671440,7170.00
12/09/2015 09:30,2,0.092,ACTIVE,211.93,337.84,59.986,1449671403,"274151322000054","219011344069620",29.10,10.00,0,300.27,346.56,2.7,0.7,0.000,578928.9,578928.9,300,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671441,7171.00
12/09/2015 09:30,2,0.213,ACTIVE,213.51,340.25,59.996,1449671403,"201051344000867","219011344069620",26.36,8.50,0,301.77,362.79,5.7,3.6,0.004,300069.7,300069.7,5730,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671442,7172.00
12/09/2015 09:30,2,0.256,ACTIVE,212.16,338.74,59.996,1449671403,"201051344001093","219011344069620",25.90,8.50,0,300.27,356.48,6.7,4.6,0.009,309358.1,309358.1,10412,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671443,7173.00
12/09/2015 09:30,2,0.150,ACTIVE,213.06,341.15,59.996,1449671403,"201051344000900","219011344069620",26.56,7.70,0,301.77,360.08,4.1,2.0,0.009,313161.3,313161.3,5740,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671444,7174.00
12/09/2015 09:30,2,0.238,ACTIVE,213.29,340.85,59.996,1449671403,"201051344000648","219011344069620",26.80,7.30,0,300.87,355.28,6.5,4.3,0.004,306853.8,306853.8,5728,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671445,7175.00
12/09/2015 09:30,2,0.221,ACTIVE,213.29,341.15,59.954,1449671403,"201051344000569","219011344069620",27.15,8.00,0,302.07,352.57,6.1,4.0,0.009,314459.4,314459.4,5732,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671446,7176.00
12/09/2015 09:30,2,0.221,ACTIVE,213.06,340.25,59.996,1449671403,"201051344000983","219011344069620",26.18,8.00,0,302.37,359.18,5.9,3.7,0.009,309785.0,309785.0,5733,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671447,7177.00
12/09/2015 09:30,2,0.205,ACTIVE,213.29,340.85,59.991,1449671403,"201051344001158","219011344069620",26.20,7.30,0,300.87,358.28,5.5,3.4,0.013,305348.4,305348.4,5730,0,0,0,L,1122011218,0,121.78,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671447,7178.00
12/09/2015 09:30,2,0.232,ACTIVE,213.51,342.35,59.991,1449671403,"201051344000576","219011344069620",26.12,7.70,0,302.07,359.78,6.2,4.0,0.009,307318.2,307318.2,5734,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671448,7179.00
12/09/2015 09:30,2,0.123,ACTIVE,212.16,339.34,59.965,1449671403,"274151322000087","219011344069620",26.46,10.30,0,298.77,358.58,3.3,1.3,0.000,554464.2,554464.2,306,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449671449,7180.00
12/09/2015 09:45,2,0.225,ACTIVE,213.51,341.15,59.981,1449672303,"201051344000645","219011344069620",27.61,8.50,0,302.37,344.45,6.3,4.1,0.013,308087.0,308087.0,5736,0,0,0,L,1122011218,0,122.23,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672304,7181.00
12/09/2015 09:45,2,0.139,ACTIVE,212.61,340.25,59.986,1449672303,"274151322000085","219011344069620",27.04,10.00,0,318.30,381.12,3.8,1.7,0.013,581683.3,581683.3,301,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672305,7182.00
12/09/2015 09:45,2,0.244,ALERT,213.51,342.35,59.959,1449672303,"201051344000633","219011344069620",27.79,8.00,0,300.57,345.96,6.9,4.7,0.013,300929.5,300929.5,5736,0,0,0,L,1122011218,0,122.46,122.23,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672307,7183.00
12/09/2015 09:45,2,0.248,ACTIVE,213.29,340.85,59.959,1449672303,"201051344000469","219011344069620",29.06,7.00,0,301.17,344.76,7.3,5.1,0.009,301826.0,301826.0,5742,0,0,0,L,1122011218,0,121.55,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672308,7184.00
12/09/2015 09:45,2,0.236,ACTIVE,211.93,338.44,59.986,1449672303,"201051344000646","219011344069620",27.95,8.00,0,299.07,342.05,6.7,4.5,0.013,306786.3,306786.3,10393,0,0,0,L,1122011218,0,122.01,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672308,7185.00
12/09/2015 09:45,2,0.158,ACTIVE,211.93,339.34,59.981,1449672303,"274151322000052","219011344069620",27.79,10.30,0,333.63,343.85,4.5,2.4,0.013,589217.1,589217.1,302,0,0,0,L,1151911521,0,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672309,7186.00
12/09/2015 09:45,2,0.238,ACTIVE,212.38,339.34,59.991,1449672303,"201051344000585","219011344069620",27.31,8.50,0,299.37,342.35,6.6,4.5,0.018,311394.0,311394.0,10401,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672310,7187.00
12/09/2015 09:45,2,0.240,ALERT,212.16,338.44,59.986,1449672303,"201051344001230","219011344069620",25.76,8.00,0,299.97,340.85,6.3,4.2,0.009,309909.3,309909.3,10420,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672312,7188.00
12/09/2015 09:45,2,0.242,ACTIVE,212.61,339.34,59.981,1449672303,"201051344000582","219011344069620",27.27,7.70,0,300.27,342.05,6.7,4.5,0.013,304689.4,304689.4,10394,0,0,0,L,1122011218,0,122.01,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672313,7189.00
12/09/2015 09:45,2,0.262,ALERT,211.93,338.44,60.002,1449672303,"201051344000955","219011344069620",27.97,8.50,0,299.37,340.85,7.4,5.2,0.009,313497.3,313497.3,10390,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672315,7190.00
12/09/2015 09:45,2,0.078,ALERT,212.38,339.34,59.959,1449672303,"274151322000094","219011344069620",29.54,9.00,0,299.67,408.48,2.4,0.4,0.004,475199.2,475199.2,306,0,0,0,L,1151911521,0,121.55,122.68,0002,5,0,0,0,0,0,0,75,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672316,7191.00
12/09/2015 09:45,2,0.260,ACTIVE,213.29,340.55,59.959,1449672303,"201051344000579","219011344069620",28.73,8.50,0,303.28,343.85,7.6,5.4,0.013,315421.2,315421.2,5735,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672317,7192.00
12/09/2015 09:45,2,0.250,ALERT,212.16,338.44,59.991,1449672303,"201051344000890","219011344069620",27.71,9.00,0,300.27,341.75,7.0,4.9,0.013,312105.4,312105.4,10401,0,0,0,L,1122011218,0,122.01,120.88,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672319,7193.00
12/09/2015 09:45,2,0.252,ACTIVE,212.38,339.04,59.975,1449672303,"201051344000438","219011344069620",27.81,8.00,0,299.67,342.05,7.1,4.9,0.013,313811.1,313811.1,10396,0,0,0,L,1122011218,0,122.23,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672320,7194.00
12/09/2015 09:45,2,0.283,ALERT,212.61,339.65,59.991,1449672303,"201051344000417","219011344069620",27.87,8.50,0,299.37,341.75,8.0,5.8,0.013,307943.1,307943.1,10398,0,0,0,L,1122011218,0,121.78,121.78,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672322,7195.00
12/09/2015 09:45,2,0.137,ACTIVE,212.38,339.95,59.991,1449672303,"274151322000083","219011344069620",26.88,10.00,0,317.10,356.48,3.7,1.7,0.009,583737.2,583737.2,301,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672323,7196.00
12/09/2015 09:45,2,0.115,ACTIVE,212.83,340.25,59.986,1449672303,"274151322000076","219011344069620",30.16,10.30,0,328.22,351.97,3.5,1.5,0.009,619974.5,619974.5,301,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672324,7197.00
12/09/2015 09:45,2,0.225,ALERT,213.29,340.85,60.002,1449672303,"201051344000868","219011344069620",27.55,7.70,0,303.28,343.55,6.3,4.1,0.013,299612.3,299612.3,5733,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672325,7198.00
12/09/2015 09:45,2,0.133,ACTIVE,212.16,339.34,59.981,1449672303,"274151322000095","219011344069620",26.86,9.70,0,321.91,353.17,3.6,1.6,0.013,612937.3,612937.3,302,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672326,7199.00
12/09/2015 09:45,2,0.205,ALERT,212.83,341.75,60.028,1449672303,"201051344000988","219011344069620",28.11,8.00,0,300.27,345.36,5.8,3.7,0.013,299986.9,299986.9,5733,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672328,7200.00
12/09/2015 09:45,2,0.227,ALERT,212.16,338.44,60.002,1449672303,"201051344001025","219011344069620",27.81,7.70,0,299.37,341.75,6.4,4.3,0.009,311894.3,311894.3,10396,0,0,0,L,1122011218,0,121.55,121.55,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672330,7201.00
12/09/2015 09:45,2,0.244,ALERT,213.29,340.25,59.996,1449672303,"201051344000458","219011344069620",27.81,9.30,0,302.37,343.55,6.9,4.7,0.013,309763.8,309763.8,5733,0,0,0,L,1122011218,0,122.01,122.01,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672332,7202.00
12/09/2015 09:45,2,0.234,ALERT,213.96,342.35,59.991,1449672303,"201051344000853","219011344069620",25.94,7.70,0,302.07,345.06,6.2,4.1,0.009,306686.2,306686.2,5736,0,0,0,L,1122011218,0,122.46,122.23,0002,7,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672334,7203.00
12/09/2015 09:45,2,0.230,ALERT,212.61,339.95,59.996,1449672303,"201051344000685","219011344069620",26.96,8.00,0,299.67,342.65,6.3,4.2,0.013,313521.1,313521.1,10404,0,0,0,L,1122011218,0,122.68,121.33,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672335,7204.00
12/09/2015 09:45,2,0.227,ALERT,212.38,339.95,59.986,1449672303,"201051344000917","219011344069620",26.50,9.30,0,298.77,342.65,6.1,4.0,0.013,311227.7,311227.7,10412,0,0,0,L,1122011218,0,121.78,121.78,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672337,7205.00
12/09/2015 09:45,2,0.211,ALERT,212.38,339.65,59.991,1449672303,"201051344001145","219011344069620",26.94,8.00,0,300.27,342.35,5.8,3.6,0.013,314313.9,314313.9,10417,0,0,0,L,1122011218,0,122.01,121.33,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672339,7206.00
12/09/2015 09:45,2,0.250,ALERT,212.38,339.95,59.991,1449672303,"201051344000651","219011344069620",27.02,7.30,0,299.37,342.35,6.8,4.7,0.009,308353.3,308353.3,10399,0,0,0,L,1122011218,0,122.46,121.33,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672341,7207.00
12/09/2015 09:45,2,0.117,ACTIVE,211.93,340.55,59.970,1449672303,"274151322000088","219011344069620",25.92,10.30,0,324.62,357.38,3.1,1.1,0.009,566856.1,566856.1,301,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672342,7208.00
12/09/2015 09:45,2,0.090,ALERT,213.06,340.55,59.981,1449672303,"274151322000068","219011344069620",29.62,10.30,0,299.37,407.87,2.8,0.7,0.000,475081.0,475081.0,306,0,0,0,L,1151911521,0,122.23,122.91,0002,8,0,0,0,0,0,0,71,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672344,7209.00
12/09/2015 09:45,2,0.215,ALERT,211.93,337.84,60.007,1449672303,"201051344001135","219011344069620",27.97,8.00,0,300.87,341.15,6.1,3.9,0.013,305029.1,305029.1,10391,0,0,0,L,1122011218,0,121.78,121.33,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672345,7210.00
12/09/2015 09:45,2,0.242,ALERT,212.83,340.55,59.986,1449672303,"201051344000594","219011344069620",27.51,8.50,0,301.77,344.45,6.8,4.6,0.013,310941.1,310941.1,5735,0,0,0,L,1122011218,0,121.78,121.55,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672347,7211.00
12/09/2015 09:45,2,0.230,ALERT,212.38,339.34,59.986,1449672303,"201051344001203","219011344069620",26.88,8.00,0,299.37,343.55,6.3,4.2,0.013,311288.5,311288.5,10401,0,0,0,L,1122011218,0,122.46,121.33,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672349,7212.00
12/09/2015 09:45,2,0.129,ACTIVE,211.93,339.34,59.965,1449672303,"274151322000054","219011344069620",26.02,10.30,0,320.41,349.26,3.4,1.4,0.013,578929.1,578929.1,301,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672350,7213.00
12/09/2015 09:45,2,0.223,ALERT,213.51,340.85,60.023,1449672303,"201051344000867","219011344069620",27.31,9.00,0,301.47,343.85,6.2,4.0,0.009,300070.6,300070.6,5731,0,0,0,L,1122011218,0,122.23,122.01,0002,6,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672352,7214.00
12/09/2015 09:45,2,0.262,ALERT,212.16,339.34,60.012,1449672303,"201051344001093","219011344069620",27.00,9.00,0,299.67,342.35,7.2,5.0,0.009,309359.2,309359.2,10413,0,0,0,L,1122011218,0,121.78,121.55,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672354,7215.00
12/09/2015 09:45,2,0.162,ALERT,213.06,341.45,59.991,1449672303,"201051344000900","219011344069620",27.02,7.70,0,301.47,343.85,4.5,2.4,0.013,313161.8,313161.8,5741,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672356,7216.00
12/09/2015 09:45,2,0.242,ALERT,213.51,341.15,59.986,1449672303,"201051344000648","219011344069620",27.85,7.30,0,301.47,344.15,6.9,4.7,0.009,306854.8,306854.8,5729,0,0,0,L,1122011218,0,121.78,122.46,0002,5,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672357,7217.00
12/09/2015 09:45,2,0.225,ALERT,213.51,341.45,59.996,1449672303,"201051344000569","219011344069620",28.35,8.00,0,302.98,344.15,6.5,4.3,0.009,314460.4,314460.4,5733,0,0,0,L,1122011218,0,121.55,122.46,0002,5,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672359,7218.00
12/09/2015 09:45,2,0.225,ALERT,213.29,340.25,60.002,1449672303,"201051344000983","219011344069620",27.37,8.00,0,302.37,343.55,6.2,4.1,0.013,309786.0,309786.0,5734,0,0,0,L,1122011218,0,122.01,121.78,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672361,7219.00
12/09/2015 09:45,2,0.211,ALERT,213.29,340.55,59.986,1449672303,"201051344001158","219011344069620",27.08,7.70,0,302.07,344.45,5.8,3.7,0.009,305349.3,305349.3,5731,0,0,0,L,1122011218,0,121.78,121.78,0002,7,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672363,7220.00
12/09/2015 09:45,2,0.248,ALERT,213.74,342.05,59.991,1449672303,"201051344000576","219011344069620",25.92,7.70,0,302.37,345.06,6.5,4.4,0.009,307319.2,307319.2,5735,0,0,0,L,1122011218,0,122.23,122.01,0002,5,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672365,7221.00
12/09/2015 09:45,2,0.137,ACTIVE,212.61,339.95,59.991,1449672303,"274151322000087","219011344069620",26.00,11.00,0,316.50,359.78,3.6,1.5,0.000,554464.5,554464.5,307,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449672366,7222.00
12/09/2015 10:00,2,0.055,ALERT,213.29,303.58,59.954,1449673203,"201051344000645","219011344069620",31.45,8.50,0,302.98,349.26,1.8,0.0,0.000,308087.9,308087.9,5737,0,0,0,L,1122011218,0,122.01,122.23,0002,5,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673205,7223.00
12/09/2015 10:00,2,0.082,ALERT,211.93,300.87,59.954,1449673203,"274151322000085","219011344069620",24.75,9.70,0,299.67,342.35,2.1,0.1,0.000,581683.5,581683.5,302,0,0,0,L,1151911521,0,121.78,122.23,0002,9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673207,7224.00
12/09/2015 10:00,2,0.176,ALERT,213.51,316.80,59.944,1449673203,"201051344000633","219011344069620",24.43,8.00,0,301.17,367.90,4.4,2.3,0.000,300930.4,300930.4,5738,0,0,0,L,1122011218,0,122.01,122.23,0002,7,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673208,7225.00
12/09/2015 10:00,2,0.191,ALERT,213.06,325.22,59.954,1449673203,"201051344000469","219011344069620",26.04,7.00,0,301.77,356.78,5.1,3.0,0.000,301827.1,301827.1,5743,0,0,0,L,1122011218,0,121.33,122.23,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673210,7226.00
12/09/2015 10:00,2,0.188,ALERT,211.48,302.07,59.970,1449673203,"201051344000646","219011344069620",22.78,8.00,0,299.67,353.17,4.3,2.3,0.000,306787.3,306787.3,10394,0,0,0,L,1122011218,0,121.78,121.10,0002,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673212,7227.00
12/09/2015 10:00,2,0.107,ALERT,211.48,301.77,59.949,1449673203,"274151322000052","219011344069620",23.89,10.30,0,299.37,342.35,2.6,0.6,0.000,589217.5,589217.5,303,0,0,0,L,1151911521,0,120.65,122.46,0002,9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673214,7228.00
12/09/2015 10:00,2,0.178,ACTIVE,211.93,322.21,59.991,1449673203,"201051344000585","219011344069620",24.87,8.50,0,316.50,346.86,4.5,2.4,0.000,311394.9,311394.9,10402,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673215,7229.00
12/09/2015 10:00,2,0.164,ALERT,211.70,331.83,59.981,1449673203,"201051344001230","219011344069620",24.77,8.00,0,301.17,361.29,4.1,2.0,0.000,309910.1,309910.1,10422,0,0,0,L,1122011218,0,122.01,120.88,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673217,7230.00
12/09/2015 10:00,2,0.178,ALERT,212.16,321.31,59.949,1449673203,"201051344000582","219011344069620",24.81,7.70,0,301.77,347.16,4.5,2.4,0.000,304690.4,304690.4,10395,0,0,0,L,1122011218,0,122.01,121.55,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673218,7231.00
12/09/2015 10:00,2,0.201,ALERT,211.25,325.22,59.949,1449673203,"201051344000955","219011344069620",24.47,8.50,0,300.57,355.28,5.0,2.9,0.000,313498.4,313498.4,10392,0,0,0,L,1122011218,0,121.33,121.10,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673220,7232.00
12/09/2015 10:00,2,0.000,ALERT,211.48,300.27,59.944,1449673203,"274151322000094","219011344069620",41.51,9.00,0,297.87,408.78,0.0,0.0,0.000,475199.2,475199.2,308,0,0,0,L,1151911521,0,120.88,122.68,0002,6,0,0,0,0,0,0,87,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673222,7233.00
12/09/2015 10:00,2,0.195,ALERT,213.06,331.53,59.949,1449673203,"201051344000579","219011344069620",26.28,8.50,0,303.58,352.87,5.2,3.1,0.000,315422.4,315422.4,5736,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673224,7234.00
12/09/2015 10:00,2,0.188,ACTIVE,211.70,327.62,59.954,1449673203,"201051344000890","219011344069620",26.18,9.00,0,318.00,361.59,5.0,2.9,0.000,312106.4,312106.4,10403,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673225,7235.00
12/09/2015 10:00,2,0.189,ALERT,211.70,327.62,59.949,1449673203,"201051344000438","219011344069620",25.31,8.00,0,300.87,354.07,4.9,2.8,0.000,313812.1,313812.1,10397,0,0,0,L,1122011218,0,122.01,121.10,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673226,7236.00
12/09/2015 10:00,2,0.215,ALERT,211.93,323.41,59.954,1449673203,"201051344000417","219011344069620",25.33,8.50,0,300.27,358.88,5.5,3.4,0.000,307944.3,307944.3,10400,0,0,0,L,1122011218,0,121.78,121.10,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673228,7237.00
12/09/2015 10:00,2,0.084,ALERT,211.93,301.17,59.949,1449673203,"274151322000083","219011344069620",24.23,10.00,0,300.27,345.66,2.1,0.1,0.000,583737.4,583737.4,302,0,0,0,L,1151911521,0,121.33,122.46,0002,6,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673230,7238.00
12/09/2015 10:00,2,0.086,ACTIVE,212.38,316.50,59.949,1449673203,"274151322000076","219011344069620",25.64,10.30,0,313.20,342.95,2.2,0.2,0.000,619974.7,619974.7,302,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673231,7239.00
12/09/2015 10:00,2,0.160,ACTIVE,212.83,330.93,59.981,1449673203,"201051344000868","219011344069620",25.68,7.70,0,322.21,361.59,4.2,2.1,0.000,299613.2,299613.2,5735,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673232,7240.00
12/09/2015 10:00,2,0.078,ALERT,211.70,302.37,59.949,1449673203,"274151322000095","219011344069620",24.91,9.70,0,301.17,342.65,1.9,0.0,0.000,612937.5,612937.5,303,0,0,0,L,1151911521,0,121.55,122.01,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673234,7241.00
12/09/2015 10:00,2,0.148,ACTIVE,212.83,331.53,59.949,1449673203,"201051344000988","219011344069620",25.45,8.00,0,322.21,357.38,3.9,1.8,0.000,299987.7,299987.7,5735,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673235,7242.00
12/09/2015 10:00,2,0.166,ALERT,211.48,318.00,59.965,1449673203,"201051344001025","219011344069620",24.67,7.70,0,300.27,354.37,4.2,2.1,0.000,311895.1,311895.1,10398,0,0,0,L,1122011218,0,121.55,121.10,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673237,7243.00
12/09/2015 10:00,2,0.176,ALERT,212.83,323.72,59.954,1449673203,"201051344000458","219011344069620",25.74,9.00,0,302.98,364.59,4.6,2.5,0.000,309764.8,309764.8,5735,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673239,7244.00
12/09/2015 10:00,2,0.160,ACTIVE,213.51,323.11,59.959,1449673203,"201051344000853","219011344069620",24.67,7.70,0,320.11,363.09,4.0,1.9,0.000,306687.0,306687.0,5738,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673239,7245.00
12/09/2015 10:00,2,0.164,ALERT,211.93,319.81,59.949,1449673203,"201051344000685","219011344069620",24.33,8.00,0,300.27,351.67,4.0,2.0,0.000,313521.9,313521.9,10406,0,0,0,L,1122011218,0,122.46,121.10,0002,5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673241,7246.00
12/09/2015 10:00,2,0.164,ALERT,211.70,312.29,59.965,1449673203,"201051344000917","219011344069620",23.48,9.30,0,299.67,369.10,3.9,1.8,0.000,311228.5,311228.5,10414,0,0,0,L,1122011218,0,121.55,121.55,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673243,7247.00
12/09/2015 10:00,2,0.148,ALERT,211.93,316.80,59.970,1449673203,"201051344001145","219011344069620",25.05,8.00,0,301.17,365.19,3.8,1.7,0.000,314314.7,314314.7,10419,0,0,0,L,1122011218,0,122.01,121.10,0002,7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673245,7248.00
12/09/2015 10:00,2,0.188,ALERT,211.70,327.32,59.970,1449673203,"201051344000651","219011344069620",24.91,7.30,0,300.27,361.89,4.8,2.7,0.000,308354.3,308354.3,10401,0,0,0,L,1122011218,0,122.01,120.88,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673247,7249.00
12/09/2015 10:00,2,0.066,ALERT,211.25,301.17,59.965,1449673203,"274151322000088","219011344069620",23.95,10.00,0,299.37,342.65,1.6,0.0,0.000,566856.2,566856.2,302,0,0,0,L,1151911521,0,121.78,122.01,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673249,7250.00
12/09/2015 10:00,2,0.006,ALERT,212.38,299.97,59.965,1449673203,"274151322000068","219011344069620",41.61,10.00,0,297.87,408.78,0.0,0.0,0.000,475081.1,475081.1,308,0,0,0,L,1151911521,0,121.55,122.68,0002,9,0,0,0,0,0,0,97,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673250,7251.00
12/09/2015 10:00,2,0.158,ACTIVE,211.48,328.22,59.965,1449673203,"201051344001135","219011344069620",26.10,7.70,0,319.51,356.78,4.2,2.1,0.000,305030.0,305030.0,10393,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673251,7252.00
12/09/2015 10:00,2,0.176,ACTIVE,212.61,327.62,59.965,1449673203,"201051344000594","219011344069620",24.93,8.50,0,321.31,359.78,4.5,2.4,0.000,310942.0,310942.0,5737,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673252,7253.00
12/09/2015 10:00,2,0.160,ACTIVE,211.93,317.40,59.959,1449673203,"201051344001203","219011344069620",24.75,8.00,0,316.50,361.59,4.0,2.0,0.000,311289.4,311289.4,10403,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673253,7254.00
12/09/2015 10:00,2,0.078,ALERT,211.93,302.07,59.949,1449673203,"274151322000054","219011344069620",24.23,10.00,0,299.97,341.75,1.9,0.0,0.000,578929.3,578929.3,302,0,0,0,L,1151911521,0,121.55,122.23,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673255,7255.00
12/09/2015 10:00,2,0.164,ALERT,213.51,320.71,59.954,1449673203,"201051344000867","219011344069620",24.81,9.00,0,301.77,344.76,4.2,2.1,0.000,300071.5,300071.5,5733,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673257,7256.00
12/09/2015 10:00,2,0.205,ALERT,211.93,315.60,59.959,1449673203,"201051344001093","219011344069620",24.39,9.00,0,300.57,347.16,5.1,3.0,0.000,309360.3,309360.3,10415,0,0,0,L,1122011218,0,121.78,121.33,0002,7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673259,7257.00
12/09/2015 10:00,2,0.107,ALERT,213.06,321.61,59.954,1449673203,"201051344000900","219011344069620",24.83,7.70,0,302.98,378.42,2.7,0.7,0.000,313162.2,313162.2,5743,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673261,7258.00
12/09/2015 10:00,2,0.188,ACTIVE,213.29,322.21,59.965,1449673203,"201051344000648","219011344069620",24.85,7.30,0,318.30,364.59,4.7,2.6,0.000,306855.8,306855.8,5731,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673262,7259.00
12/09/2015 10:00,2,0.178,ACTIVE,213.06,321.61,59.965,1449673203,"201051344000569","219011344069620",24.79,8.00,0,319.21,362.49,4.5,2.4,0.000,314461.3,314461.3,5735,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673262,7260.00
12/09/2015 10:00,2,0.162,ACTIVE,213.06,321.31,59.959,1449673203,"201051344000983","219011344069620",25.45,8.00,0,312.59,367.30,4.2,2.1,0.000,309786.8,309786.8,5736,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673263,7261.00
12/09/2015 10:00,2,0.162,ALERT,213.06,324.02,59.938,1449673203,"201051344001158","219011344069620",23.80,7.30,0,302.07,373.61,4.0,1.9,0.000,305350.0,305350.0,5733,0,0,0,L,1122011218,0,121.33,121.78,0002,7,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673265,7262.00
12/09/2015 10:00,2,0.180,ALERT,213.51,306.88,59.959,1449673203,"201051344000576","219011344069620",23.64,7.70,0,302.07,345.96,4.3,2.3,0.000,307320.1,307320.1,5737,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673267,7263.00
12/09/2015 10:00,2,0.090,ALERT,211.93,300.87,59.959,1449673203,"274151322000087","219011344069620",23.60,10.70,0,298.17,351.07,2.2,0.2,0.000,554464.7,554464.7,308,0,0,0,L,1151911521,0,121.55,122.46,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449673269,7264.00
12/09/2015 10:15,2,0.201,ALERT,213.29,340.55,59.975,1449674104,"201051344000645","219011344069620",28.03,8.00,0,301.77,367.60,5.7,3.6,0.009,308088.6,308088.6,5739,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674106,7265.00
12/09/2015 10:15,2,0.117,ACTIVE,211.48,338.74,59.959,1449674104,"274151322000085","219011344069620",26.60,10.00,0,299.37,375.41,3.2,1.1,0.009,581683.7,581683.7,304,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674107,7266.00
12/09/2015 10:15,2,0.232,ALERT,213.51,342.35,59.938,1449674104,"201051344000633","219011344069620",25.98,7.70,0,300.57,366.70,6.1,4.0,0.013,300931.2,300931.2,5740,0,0,0,L,1122011218,0,122.23,122.01,0002,7,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674108,7267.00
12/09/2015 10:15,2,0.252,ALERT,213.06,340.25,59.975,1449674104,"201051344000469","219011344069620",26.62,7.00,0,300.57,359.78,6.8,4.6,0.009,301828.0,301828.0,5745,0,0,0,L,1122011218,0,121.33,122.01,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674110,7268.00
12/09/2015 10:15,2,0.223,ACTIVE,211.48,338.44,59.970,1449674104,"201051344000646","219011344069620",27.21,7.70,0,299.37,366.10,6.2,4.0,0.009,306788.0,306788.0,10396,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674111,7269.00
12/09/2015 10:15,2,0.143,ACTIVE,211.70,339.65,59.928,1449674104,"274151322000052","219011344069620",26.96,10.30,0,299.07,358.58,3.9,1.8,0.009,589217.8,589217.8,305,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674112,7270.00
12/09/2015 10:15,2,0.223,ALERT,211.93,338.74,59.944,1449674104,"201051344000585","219011344069620",27.00,8.00,0,299.37,367.30,6.1,4.0,0.013,311395.6,311395.6,10403,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674114,7271.00
12/09/2015 10:15,2,0.230,ALERT,211.70,337.84,59.970,1449674104,"201051344001230","219011344069620",24.45,8.00,0,300.27,361.29,5.7,3.6,0.009,309910.8,309910.8,10424,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674116,7272.00
12/09/2015 10:15,2,0.229,ALERT,212.16,339.04,59.970,1449674104,"201051344000582","219011344069620",26.66,7.70,0,300.27,367.60,6.2,4.1,0.004,304691.2,304691.2,10397,0,0,0,L,1122011218,0,121.78,121.55,0002,5,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674117,7273.00
12/09/2015 10:15,2,0.254,ALERT,211.25,337.54,59.996,1449674104,"201051344000955","219011344069620",26.68,8.00,0,298.77,367.00,6.9,4.7,0.004,313499.3,313499.3,10394,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674120,7274.00
12/09/2015 10:15,2,0.064,ALERT,211.70,353.47,59.970,1449674104,"274151322000094","219011344069620",29.94,8.50,0,298.77,402.16,1.9,0.0,0.000,475199.2,475199.2,310,0,0,0,L,1151911521,0,121.33,122.46,0002,5,0,0,0,0,0,0,250,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674121,7275.00
12/09/2015 10:15,2,0.256,ALERT,212.83,339.65,59.944,1449674104,"201051344000579","219011344069620",27.65,8.50,0,302.68,362.49,7.2,5.0,0.009,315423.3,315423.3,5738,0,0,0,L,1122011218,0,121.55,121.33,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674123,7276.00
12/09/2015 10:15,2,0.229,ALERT,211.70,338.44,59.933,1449674104,"201051344000890","219011344069620",28.33,9.00,0,299.97,362.79,6.6,4.4,0.004,312107.2,312107.2,10404,0,0,0,L,1122011218,0,121.78,120.65,0002,8,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674125,7277.00
12/09/2015 10:15,2,0.244,ALERT,211.93,339.34,59.970,1449674104,"201051344000438","219011344069620",26.28,8.00,0,300.27,361.89,6.5,4.4,0.009,313812.9,313812.9,10399,0,0,0,L,1122011218,0,122.01,121.33,0002,7,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674127,7278.00
12/09/2015 10:15,2,0.275,ALERT,211.93,338.74,59.991,1449674104,"201051344000417","219011344069620",26.60,8.50,0,299.07,363.99,7.4,5.2,0.009,307945.4,307945.4,10402,0,0,0,L,1122011218,0,121.55,121.33,0002,6,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674129,7279.00
12/09/2015 10:15,2,0.125,ACTIVE,211.93,339.04,59.975,1449674104,"274151322000083","219011344069620",26.26,10.30,0,299.37,355.58,3.3,1.3,0.009,583737.5,583737.5,304,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674129,7280.00
12/09/2015 10:15,2,0.129,ALERT,212.38,340.25,59.970,1449674104,"274151322000076","219011344069620",27.27,10.00,0,299.07,357.98,3.6,1.5,0.009,619974.9,619974.9,303,0,0,0,L,1151911521,0,121.78,122.68,0002,8,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674131,7281.00
12/09/2015 10:15,2,0.221,ALERT,212.83,340.55,59.970,1449674104,"201051344000868","219011344069620",26.28,7.70,0,302.37,356.18,5.9,3.8,0.009,299613.9,299613.9,5736,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674133,7282.00
12/09/2015 10:15,2,0.098,ALERT,211.93,338.14,59.970,1449674104,"274151322000095","219011344069620",29.44,9.70,0,300.57,353.77,2.9,0.9,0.000,612937.6,612937.6,305,0,0,0,L,1151911521,0,122.01,122.01,0002,6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674135,7283.00
12/09/2015 10:15,2,0.199,ALERT,212.61,342.05,59.975,1449674104,"201051344000988","219011344069620",27.37,8.00,0,299.37,373.31,5.6,3.5,0.018,299988.3,299988.3,5736,0,0,0,L,1122011218,0,121.33,121.78,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674137,7284.00
12/09/2015 10:15,2,0.217,ALERT,211.70,337.84,59.965,1449674104,"201051344001025","219011344069620",27.69,7.70,0,299.07,359.78,6.1,4.0,0.013,311895.8,311895.8,10400,0,0,0,L,1122011218,0,121.33,121.33,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674138,7285.00
12/09/2015 10:15,2,0.242,ALERT,212.83,339.65,59.965,1449674104,"201051344000458","219011344069620",27.29,9.00,0,301.77,368.50,6.7,4.6,0.009,309765.6,309765.6,5737,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674140,7286.00
12/09/2015 10:15,2,0.221,ALERT,213.51,341.75,59.938,1449674104,"201051344000853","219011344069620",27.02,7.70,0,301.77,367.30,6.1,3.9,0.013,306687.7,306687.7,5739,0,0,0,L,1122011218,0,122.23,122.01,0002,7,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674142,7287.00
12/09/2015 10:15,2,0.227,ACTIVE,212.16,339.65,59.970,1449674104,"201051344000685","219011344069620",26.80,8.00,0,299.97,368.50,6.2,4.0,0.009,313522.6,313522.6,10408,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674143,7288.00
12/09/2015 10:15,2,0.227,ALERT,212.16,339.34,59.938,1449674104,"201051344000917","219011344069620",26.38,9.00,0,299.07,360.69,6.1,3.9,0.013,311229.2,311229.2,10416,0,0,0,L,1122011218,0,121.55,121.55,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674145,7289.00
12/09/2015 10:15,2,0.209,ALERT,212.38,339.34,59.965,1449674104,"201051344001145","219011344069620",26.94,7.70,0,299.37,366.10,5.7,3.6,0.009,314315.3,314315.3,10421,0,0,0,L,1122011218,0,121.78,121.33,0002,7,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674146,7290.00
12/09/2015 10:15,2,0.250,ALERT,212.16,339.04,59.949,1449674104,"201051344000651","219011344069620",26.92,7.30,0,299.37,367.30,6.8,4.7,0.013,308355.2,308355.2,10403,0,0,0,L,1122011218,0,122.23,120.88,0002,5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674148,7291.00
12/09/2015 10:15,2,0.113,ALERT,211.48,338.44,59.959,1449674104,"274151322000088","219011344069620",25.92,10.00,0,299.07,378.12,3.0,1.0,0.000,566856.3,566856.3,304,0,0,0,L,1151911521,0,122.01,122.01,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674150,7292.00
12/09/2015 10:15,2,0.088,ALERT,212.61,340.25,59.954,1449674104,"274151322000068","219011344069620",29.42,10.00,0,298.47,403.37,2.6,0.6,0.004,475081.1,475081.1,310,0,0,0,L,1151911521,0,122.01,122.68,0002,7,0,0,0,0,0,0,237,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674152,7293.00
12/09/2015 10:15,2,0.221,ALERT,211.48,337.24,59.970,1449674104,"201051344001135","219011344069620",27.53,8.00,0,299.97,351.97,6.2,4.0,0.009,305030.7,305030.7,10394,0,0,0,L,1122011218,0,121.55,121.10,0002,7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674154,7294.00
12/09/2015 10:15,2,0.242,ALERT,212.61,339.95,59.965,1449674104,"201051344000594","219011344069620",27.12,8.50,0,301.77,357.08,6.7,4.5,0.009,310942.8,310942.8,5738,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674156,7295.00
12/09/2015 10:15,2,0.232,ALERT,211.70,338.44,59.970,1449674104,"201051344001203","219011344069620",26.86,8.00,0,299.67,366.40,6.3,4.2,0.013,311290.1,311290.1,10404,0,0,0,L,1122011218,0,122.23,120.88,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674157,7296.00
12/09/2015 10:15,2,0.125,ACTIVE,211.70,338.74,59.954,1449674104,"274151322000054","219011344069620",27.00,10.00,0,299.67,355.88,3.4,1.4,0.009,578929.4,578929.4,304,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674158,7297.00
12/09/2015 10:15,2,0.223,ALERT,213.29,339.65,59.954,1449674104,"201051344000867","219011344069620",27.49,8.50,0,302.07,366.10,6.2,4.1,0.013,300072.2,300072.2,5735,0,0,0,L,1122011218,0,122.23,121.78,0002,6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674160,7298.00
12/09/2015 10:15,2,0.271,ALERT,211.70,339.04,59.954,1449674104,"201051344001093","219011344069620",26.34,9.00,0,299.97,360.99,7.2,5.1,0.013,309361.3,309361.3,10417,0,0,0,L,1122011218,0,121.55,121.33,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674162,7299.00
12/09/2015 10:15,2,0.164,ALERT,212.61,340.55,59.933,1449674104,"201051344000900","219011344069620",26.60,7.30,0,302.07,365.49,4.5,2.4,0.009,313162.6,313162.6,5745,0,0,0,L,1122011218,0,121.78,121.55,0002,5,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674164,7300.00
12/09/2015 10:15,2,0.246,ALERT,213.29,340.55,59.991,1449674104,"201051344000648","219011344069620",27.77,7.30,0,301.47,371.21,7.0,4.8,0.013,306856.7,306856.7,5732,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674165,7301.00
12/09/2015 10:15,2,0.229,ALERT,213.06,340.25,59.933,1449674104,"201051344000569","219011344069620",28.47,8.00,0,302.98,358.88,6.6,4.4,0.013,314462.2,314462.2,5736,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674167,7302.00
12/09/2015 10:15,2,0.227,ALERT,212.83,339.95,59.965,1449674104,"201051344000983","219011344069620",27.67,8.00,0,302.07,361.59,6.4,4.2,0.009,309787.6,309787.6,5737,0,0,0,L,1122011218,0,121.78,121.55,0002,7,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674169,7303.00
12/09/2015 10:15,2,0.219,ALERT,213.06,340.55,59.970,1449674104,"201051344001158","219011344069620",27.19,7.30,0,302.07,359.18,6.0,3.9,0.009,305350.7,305350.7,5735,0,0,0,L,1122011218,0,121.55,121.55,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674171,7304.00
