ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 10:15,2,0.254,ALERT,213.29,341.45,59.991,1449674104,"201051344000576","219011344069620",26.50,7.70,0,302.98,367.00,6.8,4.7,0.009,307320.9,307320.9,5739,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674173,7305.00
12/09/2015 10:15,2,0.143,ALERT,211.93,338.74,59.959,1449674104,"274151322000087","219011344069620",25.90,11.00,0,298.47,346.86,3.8,1.7,0.004,554464.9,554464.9,310,0,0,0,L,1151911521,0,121.78,122.46,0002,10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449674174,7306.00
12/09/2015 10:30,2,0.207,ALERT,213.29,340.25,59.965,1449675003,"201051344000645","219011344069620",27.39,8.00,0,301.47,367.30,5.8,3.7,0.009,308089.5,308089.5,5741,0,0,0,L,1122011218,0,122.23,122.01,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675006,7307.00
12/09/2015 10:30,2,0.115,ALERT,211.93,338.44,59.959,1449675003,"274151322000085","219011344069620",27.77,10.00,0,299.07,357.68,3.2,1.2,0.000,581684.0,581684.0,305,0,0,0,L,1151911521,0,122.01,122.01,0002,9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675007,7308.00
12/09/2015 10:30,2,0.230,ALERT,213.51,342.05,59.986,1449675003,"201051344000633","219011344069620",26.24,7.70,0,299.97,366.40,6.2,4.0,0.004,300932.2,300932.2,5742,0,0,0,L,1122011218,0,122.23,122.01,0002,7,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675009,7309.00
12/09/2015 10:30,2,0.250,ACTIVE,213.06,339.95,59.965,1449675003,"201051344000469","219011344069620",27.25,7.00,0,300.27,366.70,7.0,4.8,0.009,301829.2,301829.2,5747,0,0,0,L,1122011218,0,121.33,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675010,7310.00
12/09/2015 10:30,2,0.225,ALERT,211.70,338.74,59.949,1449675003,"201051344000646","219011344069620",26.96,8.00,0,298.77,364.59,6.1,4.0,0.009,306789.1,306789.1,10397,0,0,0,L,1122011218,0,121.78,121.10,0002,5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675012,7311.00
12/09/2015 10:30,2,0.141,ALERT,211.70,339.04,59.965,1449675003,"274151322000052","219011344069620",27.35,10.30,0,298.77,357.98,3.9,1.8,0.009,589218.3,589218.3,306,0,0,0,L,1151911521,0,120.88,122.23,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675014,7312.00
12/09/2015 10:30,2,0.223,ACTIVE,211.93,339.04,60.002,1449675003,"201051344000585","219011344069620",26.74,8.50,0,299.07,355.28,6.0,3.9,0.013,311396.7,311396.7,10405,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675015,7313.00
12/09/2015 10:30,2,0.227,ALERT,211.93,337.84,59.959,1449675003,"201051344001230","219011344069620",24.21,8.00,0,299.97,355.88,5.5,3.4,0.009,309911.7,309911.7,10426,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675016,7314.00
12/09/2015 10:30,2,0.227,ALERT,212.61,339.04,59.970,1449675003,"201051344000582","219011344069620",26.70,7.70,0,300.57,365.19,6.2,4.0,0.004,304692.2,304692.2,10399,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675018,7315.00
12/09/2015 10:30,2,0.254,ALERT,211.70,337.84,59.975,1449675003,"201051344000955","219011344069620",26.30,8.00,0,299.67,365.49,6.8,4.6,0.013,313500.5,313500.5,10396,0,0,0,L,1122011218,0,121.33,121.33,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675020,7316.00
12/09/2015 10:30,2,0.062,ALERT,211.93,339.34,59.975,1449675003,"274151322000094","219011344069620",28.82,9.00,0,298.17,408.48,1.9,0.0,0.000,475199.3,475199.3,312,0,0,0,L,1151911521,0,121.33,122.68,0002,6,0,0,0,0,0,0,86,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675022,7317.00
12/09/2015 10:30,2,0.252,ACTIVE,212.83,339.95,59.970,1449675003,"201051344000579","219011344069620",27.21,8.50,0,312.29,375.11,7.0,4.8,0.009,315424.6,315424.6,5740,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675023,7318.00
12/09/2015 10:30,2,0.240,ACTIVE,211.93,338.14,59.965,1449675003,"201051344000890","219011344069620",26.10,9.00,0,300.27,352.57,6.3,4.2,0.009,312108.4,312108.4,10406,0,0,0,L,1122011218,0,122.01,120.65,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675024,7319.00
12/09/2015 10:30,2,0.240,ALERT,212.16,338.44,59.970,1449675003,"201051344000438","219011344069620",26.10,8.00,0,299.67,363.99,6.4,4.2,0.009,313814.1,313814.1,10401,0,0,0,L,1122011218,0,122.01,121.33,0002,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675025,7320.00
12/09/2015 10:30,2,0.268,ALERT,212.16,339.65,59.954,1449675003,"201051344000417","219011344069620",26.82,8.50,0,299.37,356.78,7.3,5.1,0.009,307946.7,307946.7,10404,0,0,0,L,1122011218,0,121.55,121.33,0002,6,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675027,7321.00
12/09/2015 10:30,2,0.119,ALERT,211.93,338.74,59.996,1449675003,"274151322000083","219011344069620",25.94,10.30,0,299.67,360.08,3.2,1.1,0.000,583737.9,583737.9,305,0,0,0,L,1151911521,0,121.33,122.46,0002,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675029,7322.00
12/09/2015 10:30,2,0.125,ALERT,212.61,339.95,59.970,1449675003,"274151322000076","219011344069620",26.86,10.00,0,299.37,354.37,3.4,1.4,0.009,619975.3,619975.3,305,0,0,0,L,1151911521,0,121.78,122.68,0002,8,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675031,7323.00
12/09/2015 10:30,2,0.207,ALERT,212.83,339.95,59.975,1449675003,"201051344000868","219011344069620",26.70,7.30,0,303.88,349.86,5.6,3.5,0.009,299614.8,299614.8,5738,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675033,7324.00
12/09/2015 10:30,2,0.115,ALERT,211.93,339.04,59.970,1449675003,"274151322000095","219011344069620",26.54,9.70,0,300.27,355.88,3.1,1.1,0.009,612937.9,612937.9,307,0,0,0,L,1151911521,0,121.78,122.01,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675034,7325.00
12/09/2015 10:30,2,0.189,ACTIVE,212.61,341.75,60.007,1449675003,"201051344000988","219011344069620",27.27,8.00,0,317.10,363.69,5.2,3.1,0.000,299989.1,299989.1,5738,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675035,7326.00
12/09/2015 10:30,2,0.211,ACTIVE,211.93,338.14,59.981,1449675003,"201051344001025","219011344069620",26.94,7.70,0,316.50,361.89,5.8,3.6,0.009,311896.8,311896.8,10402,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675036,7327.00
12/09/2015 10:30,2,0.230,ALERT,212.83,339.65,59.975,1449675003,"201051344000458","219011344069620",26.70,9.00,0,302.37,368.20,6.2,4.1,0.009,309766.7,309766.7,5739,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675038,7328.00
12/09/2015 10:30,2,0.195,ACTIVE,213.29,341.45,59.981,1449675003,"201051344000853","219011344069620",27.77,7.30,0,321.31,363.39,5.5,3.4,0.009,306688.7,306688.7,5741,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675039,7329.00
12/09/2015 10:30,2,0.217,ALERT,212.38,339.65,59.970,1449675003,"201051344000685","219011344069620",26.00,8.00,0,299.67,352.57,5.7,3.6,0.009,313523.6,313523.6,10409,0,0,0,L,1122011218,0,122.46,121.10,0002,5,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675041,7330.00
12/09/2015 10:30,2,0.211,ALERT,212.16,339.95,59.944,1449675003,"201051344000917","219011344069620",25.76,9.00,0,299.37,364.59,5.5,3.4,0.004,311230.1,311230.1,10418,0,0,0,L,1122011218,0,121.55,121.55,0002,5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675043,7331.00
12/09/2015 10:30,2,0.193,ACTIVE,212.16,338.74,59.965,1449675003,"201051344001145","219011344069620",26.36,7.70,0,299.97,363.99,5.2,3.1,0.004,314316.2,314316.2,10423,0,0,0,L,1122011218,0,121.78,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675044,7332.00
12/09/2015 10:30,2,0.242,ALERT,212.16,339.34,59.944,1449675003,"201051344000651","219011344069620",25.33,7.00,0,300.57,367.30,6.2,4.1,0.009,308356.3,308356.3,10405,0,0,0,L,1122011218,0,122.23,120.88,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675045,7333.00
12/09/2015 10:30,2,0.102,ALERT,211.25,339.04,59.970,1449675003,"274151322000088","219011344069620",25.15,10.00,0,298.77,357.38,2.6,0.6,0.004,566856.5,566856.5,306,0,0,0,L,1151911521,0,121.78,121.78,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675047,7334.00
12/09/2015 10:30,2,0.076,ALERT,212.61,334.54,59.975,1449675003,"274151322000068","219011344069620",28.37,10.00,0,298.17,408.18,2.2,0.2,0.000,475081.3,475081.3,312,0,0,0,L,1151911521,0,122.01,122.68,0002,9,0,0,0,0,0,0,85,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675049,7335.00
12/09/2015 10:30,2,0.205,ACTIVE,211.70,337.24,59.975,1449675003,"201051344001135","219011344069620",26.06,7.70,0,321.01,357.08,5.4,3.3,0.009,305031.6,305031.6,10396,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675050,7336.00
12/09/2015 10:30,2,0.217,ACTIVE,212.61,339.95,59.981,1449675003,"201051344000594","219011344069620",26.76,8.50,0,320.41,359.78,5.9,3.8,0.009,310943.9,310943.9,5740,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675051,7337.00
12/09/2015 10:30,2,0.211,ALERT,211.93,338.44,59.970,1449675003,"201051344001203","219011344069620",25.62,8.00,0,301.17,366.40,5.5,3.4,0.004,311291.1,311291.1,10406,0,0,0,L,1122011218,0,122.23,120.88,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675053,7338.00
12/09/2015 10:30,2,0.107,ALERT,211.70,339.34,59.975,1449675003,"274151322000054","219011344069620",26.72,10.00,0,299.07,365.49,2.9,0.9,0.004,578929.8,578929.8,305,0,0,0,L,1151911521,0,121.78,122.01,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675055,7339.00
12/09/2015 10:30,2,0.207,ALERT,213.29,339.65,59.975,1449675003,"201051344000867","219011344069620",25.21,8.50,0,300.57,364.59,5.3,3.2,0.004,300073.1,300073.1,5737,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675057,7340.00
12/09/2015 10:30,2,0.223,ALERT,211.93,339.34,59.965,1449675003,"201051344001093","219011344069620",27.83,9.00,0,300.57,373.31,6.3,4.2,0.009,309362.4,309362.4,10419,0,0,0,L,1122011218,0,121.78,121.33,0002,7,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675058,7341.00
12/09/2015 10:30,2,0.143,ALERT,212.61,339.95,59.975,1449675003,"201051344000900","219011344069620",25.76,7.30,0,301.77,368.50,3.8,1.7,0.004,313163.1,313163.1,5747,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675060,7342.00
12/09/2015 10:30,2,0.225,ALERT,213.06,340.25,60.012,1449675003,"201051344000648","219011344069620",26.58,7.00,0,302.07,363.39,6.0,3.9,0.004,306857.8,306857.8,5734,0,0,0,L,1122011218,0,121.33,122.01,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675062,7343.00
12/09/2015 10:30,2,0.213,ACTIVE,213.06,340.25,59.965,1449675003,"201051344000569","219011344069620",26.46,8.00,0,327.02,355.88,5.7,3.6,0.009,314463.2,314463.2,5738,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675063,7344.00
12/09/2015 10:30,2,0.209,ACTIVE,212.83,339.34,59.975,1449675003,"201051344000983","219011344069620",25.33,7.70,0,315.30,367.30,5.4,3.3,0.004,309788.5,309788.5,5739,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675064,7345.00
12/09/2015 10:30,2,0.195,ALERT,213.06,339.95,59.970,1449675003,"201051344001158","219011344069620",25.54,7.30,0,301.47,363.09,5.1,3.0,0.004,305351.6,305351.6,5737,0,0,0,L,1122011218,0,121.55,121.55,0002,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675065,7346.00
12/09/2015 10:30,2,0.232,ALERT,213.29,341.15,59.954,1449675003,"201051344000576","219011344069620",24.17,7.30,0,302.07,366.10,5.7,3.6,0.004,307322.0,307322.0,5741,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675067,7347.00
12/09/2015 10:30,2,0.113,ALERT,211.93,339.65,59.975,1449675003,"274151322000087","219011344069620",25.82,10.70,0,298.47,348.06,3.0,1.0,0.000,554465.3,554465.3,312,0,0,0,L,1151911521,0,121.78,122.46,0002,10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675069,7348.00
12/09/2015 10:45,2,0.305,ACTIVE,212.83,339.95,59.965,1449675903,"201051344000645","219011344069620",28.51,8.00,0,301.17,344.76,8.8,6.6,0.040,308090.6,308090.6,5743,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675904,7349.00
12/09/2015 10:45,2,0.221,ACTIVE,211.48,338.74,59.981,1449675903,"274151322000085","219011344069620",27.65,9.70,0,319.51,357.68,6.2,4.1,0.027,581684.4,581684.4,307,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675905,7350.00
12/09/2015 10:45,2,0.312,ACTIVE,212.83,340.85,59.981,1449675903,"201051344000633","219011344069620",29.34,7.70,0,299.07,361.59,9.3,7.1,0.035,300933.4,300933.4,5744,0,0,0,L,1122011218,0,121.78,122.01,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675906,7351.00
12/09/2015 10:45,2,0.318,ALERT,212.38,339.34,59.986,1449675903,"201051344000469","219011344069620",29.84,6.70,0,300.57,344.45,9.7,7.4,0.040,301830.5,301830.5,5748,0,0,0,L,1122011218,0,120.88,122.01,0002,4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675908,7352.00
12/09/2015 10:45,2,0.305,ACTIVE,211.25,338.74,59.975,1449675903,"201051344000646","219011344069620",29.22,8.00,0,299.37,358.88,9.1,6.8,0.035,306790.2,306790.2,10399,0,0,0,L,1122011218,0,121.55,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675908,7353.00
12/09/2015 10:45,2,0.199,ACTIVE,211.03,338.74,59.965,1449675903,"274151322000052","219011344069620",30.47,10.30,0,324.92,350.77,6.2,4.0,0.018,589218.8,589218.8,308,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675909,7354.00
12/09/2015 10:45,2,0.311,ALERT,211.93,339.65,59.986,1449675903,"201051344000585","219011344069620",28.98,8.00,0,300.27,344.15,9.2,7.0,0.035,311397.8,311397.8,10406,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675911,7355.00
12/09/2015 10:45,2,0.289,ACTIVE,211.48,337.84,59.954,1449675903,"201051344001230","219011344069620",29.48,8.00,0,299.37,357.98,8.7,6.5,0.035,309912.7,309912.7,10428,0,0,0,L,1122011218,0,121.55,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675912,7356.00
12/09/2015 10:45,2,0.316,ACTIVE,212.16,339.95,59.981,1449675903,"201051344000582","219011344069620",28.19,7.30,0,299.97,362.79,9.1,6.8,0.035,304693.4,304693.4,10401,0,0,0,L,1122011218,0,121.78,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675913,7357.00
12/09/2015 10:45,2,0.336,ACTIVE,211.25,338.44,59.981,1449675903,"201051344000955","219011344069620",28.92,8.50,0,299.37,346.26,9.8,7.6,0.040,313501.8,313501.8,10398,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675914,7358.00
12/09/2015 10:45,2,0.137,ALERT,211.25,338.74,59.986,1449675903,"274151322000094","219011344069620",30.83,9.00,0,299.07,408.18,4.3,2.2,0.022,475199.5,475199.5,314,0,0,0,L,1151911521,0,121.10,122.01,0002,5,0,0,0,0,0,0,123,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675916,7359.00
12/09/2015 10:45,2,0.346,ALERT,212.38,339.04,59.986,1449675903,"201051344000579","219011344069620",28.75,8.50,0,302.37,344.15,10.1,7.8,0.040,315425.9,315425.9,5741,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675917,7360.00
12/09/2015 10:45,2,0.336,ALERT,211.70,338.44,59.981,1449675903,"201051344000890","219011344069620",28.75,9.00,0,300.27,342.95,9.8,7.6,0.035,312109.6,312109.6,10407,0,0,0,L,1122011218,0,121.78,120.65,0002,8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675919,7361.00
12/09/2015 10:45,2,0.324,ACTIVE,211.93,339.04,59.944,1449675903,"201051344000438","219011344069620",29.20,8.00,0,299.67,354.37,9.7,7.4,0.035,313815.3,313815.3,10403,0,0,0,L,1122011218,0,121.78,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675920,7362.00
12/09/2015 10:45,2,0.365,ACTIVE,211.93,339.34,59.965,1449675903,"201051344000417","219011344069620",27.89,8.50,0,299.07,348.06,10.3,8.1,0.035,307948.1,307948.1,10406,0,0,0,L,1122011218,0,121.33,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675921,7363.00
12/09/2015 10:45,2,0.223,ALERT,211.48,338.74,59.965,1449675903,"274151322000083","219011344069620",27.53,10.30,0,299.97,349.86,6.3,4.1,0.031,583738.4,583738.4,307,0,0,0,L,1151911521,0,121.33,121.78,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675923,7364.00
12/09/2015 10:45,2,0.230,ACTIVE,211.93,339.95,59.975,1449675903,"274151322000076","219011344069620",28.82,10.00,0,335.14,344.45,6.8,4.6,0.031,619975.8,619975.8,307,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675924,7365.00
12/09/2015 10:45,2,0.303,ACTIVE,212.38,339.65,59.981,1449675903,"201051344000868","219011344069620",29.20,7.30,0,301.47,344.15,8.9,6.7,0.040,299615.9,299615.9,5740,0,0,0,L,1122011218,0,121.10,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675925,7366.00
12/09/2015 10:45,2,0.230,ACTIVE,211.48,338.44,59.991,1449675903,"274151322000095","219011344069620",27.59,10.00,0,319.21,363.39,6.5,4.3,0.027,612938.4,612938.4,309,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675926,7367.00
12/09/2015 10:45,2,0.287,ALERT,212.16,341.45,59.981,1449675903,"201051344000988","219011344069620",29.34,8.00,0,299.37,345.96,8.6,6.3,0.035,299990.1,299990.1,5739,0,0,0,L,1122011218,0,120.88,121.55,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675928,7368.00
12/09/2015 10:45,2,0.309,ALERT,211.48,337.84,59.975,1449675903,"201051344001025","219011344069620",29.10,7.70,0,299.07,343.85,9.2,6.9,0.035,311897.9,311897.9,10403,0,0,0,L,1122011218,0,121.33,121.33,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675929,7369.00
12/09/2015 10:45,2,0.326,ACTIVE,212.38,339.65,59.975,1449675903,"201051344000458","219011344069620",29.14,9.00,0,301.77,356.78,9.7,7.4,0.040,309767.9,309767.9,5741,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675930,7370.00
12/09/2015 10:45,2,0.320,ALERT,213.06,342.05,59.975,1449675903,"201051344000853","219011344069620",28.65,7.70,0,301.77,347.46,9.3,7.1,0.040,306689.8,306689.8,5742,0,0,0,L,1122011218,0,121.78,122.01,0002,7,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675932,7371.00
12/09/2015 10:45,2,0.305,ACTIVE,212.16,340.25,59.949,1449675903,"201051344000685","219011344069620",29.00,8.00,0,299.67,359.78,9.0,6.7,0.040,313524.7,313524.7,10411,0,0,0,L,1122011218,0,122.46,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675933,7372.00
12/09/2015 10:45,2,0.301,ACTIVE,211.93,339.65,59.986,1449675903,"201051344000917","219011344069620",28.82,9.00,0,298.47,358.28,8.8,6.6,0.035,311231.2,311231.2,10420,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675934,7373.00
12/09/2015 10:45,2,0.291,ALERT,211.93,339.34,59.970,1449675903,"201051344001145","219011344069620",29.12,7.70,0,300.27,359.18,8.6,6.4,0.035,314317.1,314317.1,10424,0,0,0,L,1122011218,0,121.55,121.10,0002,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675936,7374.00
12/09/2015 10:45,2,0.324,ACTIVE,211.93,339.04,59.975,1449675903,"201051344000651","219011344069620",29.18,7.00,0,299.37,356.78,9.6,7.3,0.035,308357.5,308357.5,10407,0,0,0,L,1122011218,0,122.01,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675937,7375.00
12/09/2015 10:45,2,0.207,ALERT,211.03,337.54,59.965,1449675903,"274151322000088","219011344069620",27.25,10.00,0,299.37,364.89,5.7,3.6,0.013,566856.9,566856.9,308,0,0,0,L,1151911521,0,121.78,121.55,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675938,7376.00
12/09/2015 10:45,2,0.158,ALERT,211.93,339.65,59.965,1449675903,"274151322000068","219011344069620",31.43,10.30,0,298.17,408.18,5.1,3.0,0.018,475081.5,475081.5,314,0,0,0,L,1151911521,0,121.55,122.23,0002,8,0,0,0,0,0,0,121,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675940,7377.00
12/09/2015 10:45,2,0.303,ALERT,211.70,338.44,60.007,1449675903,"201051344001135","219011344069620",29.32,8.00,0,300.27,342.65,9.0,6.8,0.040,305032.7,305032.7,10397,0,0,0,L,1122011218,0,121.55,121.10,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675942,7378.00
12/09/2015 10:45,2,0.326,ALERT,212.16,339.65,59.975,1449675903,"201051344000594","219011344069620",29.26,8.50,0,301.17,343.55,9.7,7.4,0.044,310945.1,310945.1,5741,0,0,0,L,1122011218,0,121.10,121.33,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675944,7379.00
12/09/2015 10:45,2,0.312,ACTIVE,211.93,339.04,59.981,1449675903,"201051344001203","219011344069620",28.51,8.00,0,299.07,359.48,9.1,6.8,0.044,311292.2,311292.2,10408,0,0,0,L,1122011218,0,122.23,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675945,7380.00
12/09/2015 10:45,2,0.227,ACTIVE,211.48,339.65,59.975,1449675903,"274151322000054","219011344069620",27.67,10.30,0,317.10,361.59,6.4,4.2,0.035,578930.3,578930.3,307,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675946,7381.00
12/09/2015 10:45,2,0.316,ACTIVE,212.61,339.65,59.970,1449675903,"201051344000867","219011344069620",28.49,8.50,0,300.57,359.78,9.2,6.9,0.035,300074.3,300074.3,5739,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675947,7382.00
12/09/2015 10:45,2,0.344,ACTIVE,211.70,339.65,59.959,1449675903,"201051344001093","219011344069620",29.14,9.00,0,299.97,356.18,10.2,7.9,0.031,309363.8,309363.8,10421,0,0,0,L,1122011218,0,121.55,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675948,7383.00
12/09/2015 10:45,2,0.252,ACTIVE,212.38,340.55,59.970,1449675903,"201051344000900","219011344069620",29.00,7.30,0,301.17,354.07,7.4,5.2,0.040,313163.8,313163.8,5749,0,0,0,L,1122011218,0,121.55,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675948,7384.00
12/09/2015 10:45,2,0.336,ACTIVE,212.83,340.55,59.975,1449675903,"201051344000648","219011344069620",28.43,7.30,0,300.87,354.37,9.7,7.5,0.040,306859.1,306859.1,5736,0,0,0,L,1122011218,0,121.10,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675949,7385.00
12/09/2015 10:45,2,0.320,ALERT,212.61,340.25,59.975,1449675903,"201051344000569","219011344069620",29.38,8.00,0,302.37,350.17,9.6,7.3,0.040,314464.4,314464.4,5739,0,0,0,L,1122011218,0,121.10,122.01,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675951,7386.00
12/09/2015 10:45,2,0.312,ALERT,212.61,339.95,59.970,1449675903,"201051344000983","219011344069620",29.22,7.70,0,301.47,343.85,9.3,7.1,0.035,309789.7,309789.7,5740,0,0,0,L,1122011218,0,121.55,121.55,0002,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675953,7387.00
12/09/2015 10:45,2,0.307,ACTIVE,212.61,340.25,59.970,1449675903,"201051344001158","219011344069620",28.39,7.30,0,300.57,345.96,8.8,6.6,0.040,305352.6,305352.6,5739,0,0,0,L,1122011218,0,121.33,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675954,7388.00
12/09/2015 10:45,2,0.326,ACTIVE,213.06,341.15,59.996,1449675903,"201051344000576","219011344069620",29.08,7.30,0,301.47,359.48,9.7,7.4,0.035,307323.2,307323.2,5743,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675955,7389.00
12/09/2015 10:45,2,0.227,ALERT,211.48,338.44,59.959,1449675903,"274151322000087","219011344069620",27.85,11.00,0,298.47,362.79,6.4,4.3,0.027,554465.8,554465.8,314,0,0,0,L,1151911521,0,121.55,122.01,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449675957,7390.00
12/09/2015 11:00,2,0.396,ACTIVE,213.29,342.05,59.981,1449676803,"201051344000645","219011344069620",28.84,8.50,0,334.84,350.17,11.7,9.3,0.057,308093.2,308093.2,5744,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676804,7391.00
12/09/2015 11:00,2,0.295,ACTIVE,211.48,339.65,60.002,1449676803,"274151322000085","219011344069620",28.63,10.30,0,335.74,345.96,8.6,6.3,0.040,581686.4,581686.4,308,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676805,7392.00
12/09/2015 11:00,2,0.408,ACTIVE,213.06,343.25,59.975,1449676803,"201051344000633","219011344069620",28.45,8.00,0,333.93,351.67,11.8,9.5,0.057,300936.2,300936.2,5745,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676806,7393.00
12/09/2015 11:00,2,0.412,ACTIVE,212.83,341.75,60.002,1449676803,"201051344000469","219011344069620",29.40,7.00,0,332.43,349.86,12.3,9.9,0.066,301833.3,301833.3,5750,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676807,7394.00
12/09/2015 11:00,2,0.396,ACTIVE,211.25,339.34,59.986,1449676803,"201051344000646","219011344069620",29.22,8.00,0,332.73,348.36,11.8,9.4,0.062,306792.9,306792.9,10400,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676808,7395.00
12/09/2015 11:00,2,0.324,ACTIVE,211.25,337.24,59.981,1449676803,"274151322000052","219011344069620",28.35,10.70,0,334.84,348.36,9.3,7.1,0.035,589220.8,589220.8,309,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676808,7396.00
12/09/2015 11:00,2,0.396,ACTIVE,211.93,340.55,59.986,1449676803,"201051344000585","219011344069620",29.50,8.50,0,333.33,348.66,11.9,9.5,0.057,311400.5,311400.5,10408,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676809,7397.00
12/09/2015 11:00,2,0.383,ACTIVE,211.48,339.34,59.981,1449676803,"201051344001230","219011344069620",29.04,8.50,0,331.83,347.16,11.2,8.9,0.057,309915.3,309915.3,10429,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676810,7398.00
12/09/2015 11:00,2,0.402,ACTIVE,212.16,339.95,59.986,1449676803,"201051344000582","219011344069620",28.67,7.70,0,332.73,348.96,11.7,9.4,0.057,304696.1,304696.1,10402,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676811,7399.00
12/09/2015 11:00,2,0.424,ACTIVE,211.25,339.65,59.975,1449676803,"201051344000955","219011344069620",29.04,8.50,0,332.43,347.46,12.5,10.2,0.062,313504.6,313504.6,10399,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676812,7400.00
12/09/2015 11:00,2,0.191,ACTIVE,211.48,393.15,59.970,1449676803,"274151322000094","219011344069620",37.07,10.30,0,336.04,436.73,7.2,5.0,0.035,475201.0,475201.0,316,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676813,7401.00
12/09/2015 11:00,2,0.432,ACTIVE,212.83,341.45,59.991,1449676803,"201051344000579","219011344069620",29.74,8.50,0,333.93,349.86,13.0,10.7,0.066,315428.9,315428.9,5743,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676814,7402.00
12/09/2015 11:00,2,0.424,ACTIVE,211.25,338.14,59.986,1449676803,"201051344000890","219011344069620",29.42,9.30,0,332.73,348.36,12.6,10.3,0.062,312112.5,312112.5,10409,0,0,0,L,1122011218,0,121.55,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676815,7403.00
12/09/2015 11:00,2,0.420,ACTIVE,211.48,340.25,59.981,1449676803,"201051344000438","219011344069620",28.88,8.00,0,333.93,348.66,12.4,10.0,0.057,313818.1,313818.1,10404,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676816,7404.00
12/09/2015 11:00,2,0.445,ACTIVE,211.70,339.95,59.981,1449676803,"201051344000417","219011344069620",29.18,9.00,0,333.03,348.66,13.2,10.9,0.066,307951.1,307951.1,10407,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676817,7405.00
12/09/2015 11:00,2,0.305,ACTIVE,211.48,338.74,59.970,1449676803,"274151322000083","219011344069620",28.43,10.70,0,335.44,346.26,8.8,6.6,0.049,583740.3,583740.3,309,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676817,7406.00
12/09/2015 11:00,2,0.326,ACTIVE,212.16,341.15,59.981,1449676803,"274151322000076","219011344069620",29.00,10.30,0,336.34,346.56,9.6,7.3,0.053,619978.0,619978.0,308,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676818,7407.00
12/09/2015 11:00,2,0.404,ACTIVE,212.61,341.15,59.975,1449676803,"201051344000868","219011344069620",29.26,7.70,0,333.63,349.86,12.1,9.7,0.062,299618.6,299618.6,5741,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676819,7408.00
12/09/2015 11:00,2,0.328,ACTIVE,211.48,339.65,59.981,1449676803,"274151322000095","219011344069620",27.91,10.00,0,335.14,345.66,9.3,7.0,0.049,612940.4,612940.4,310,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676820,7409.00
12/09/2015 11:00,2,0.389,ACTIVE,212.61,342.05,59.981,1449676803,"201051344000988","219011344069620",29.54,8.00,0,333.63,351.37,11.7,9.4,0.071,299992.7,299992.7,5741,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676821,7410.00
12/09/2015 11:00,2,0.418,ACTIVE,211.48,339.04,59.981,1449676803,"201051344001025","219011344069620",28.59,7.70,0,333.03,348.96,12.1,9.8,0.062,311900.6,311900.6,10405,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676822,7411.00
12/09/2015 11:00,2,0.428,ACTIVE,212.61,340.55,59.970,1449676803,"201051344000458","219011344069620",29.52,9.30,0,334.54,349.26,12.8,10.5,0.066,309770.8,309770.8,5742,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676823,7412.00
12/09/2015 11:00,2,0.414,ACTIVE,213.29,342.65,60.023,1449676803,"201051344000853","219011344069620",29.34,7.70,0,335.74,351.07,12.3,9.9,0.066,306692.5,306692.5,5744,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676824,7413.00
12/09/2015 11:00,2,0.404,ACTIVE,211.70,340.85,60.012,1449676803,"201051344000685","219011344069620",29.52,8.50,0,333.63,349.26,12.1,9.8,0.071,313527.3,313527.3,10412,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676825,7414.00
12/09/2015 11:00,2,0.402,ACTIVE,211.48,340.25,59.996,1449676803,"201051344000917","219011344069620",29.32,9.30,0,332.43,348.36,12.0,9.6,0.057,311233.8,311233.8,10421,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676826,7415.00
12/09/2015 11:00,2,0.396,ACTIVE,211.70,340.25,59.928,1449676803,"201051344001145","219011344069620",29.32,8.00,0,333.93,348.96,11.8,9.5,0.066,314319.7,314319.7,10426,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676827,7416.00
12/09/2015 11:00,2,0.438,ACTIVE,211.48,339.95,59.975,1449676803,"201051344000651","219011344069620",28.65,7.30,0,333.33,348.36,12.8,10.4,0.066,308360.3,308360.3,10408,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676828,7417.00
12/09/2015 11:00,2,0.305,ACTIVE,210.80,339.95,59.970,1449676803,"274151322000088","219011344069620",27.77,10.30,0,334.24,345.06,8.6,6.4,0.049,566858.6,566858.6,310,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676829,7418.00
12/09/2015 11:00,2,0.223,ACTIVE,211.93,405.77,59.938,1449676803,"274151322000068","219011344069620",38.31,11.70,0,337.24,431.32,8.7,6.5,0.040,475083.3,475083.3,316,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676830,7419.00
12/09/2015 11:00,2,0.418,ACTIVE,211.03,338.44,59.981,1449676803,"201051344001135","219011344069620",29.24,8.00,0,333.03,348.36,12.4,10.0,0.071,305035.3,305035.3,10399,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676830,7420.00
12/09/2015 11:00,2,0.445,ACTIVE,212.16,341.15,59.970,1449676803,"201051344000594","219011344069620",28.94,8.50,0,332.73,349.56,13.1,10.7,0.075,310947.9,310947.9,5743,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676831,7421.00
12/09/2015 11:00,2,0.420,ACTIVE,211.48,339.04,59.959,1449676803,"201051344001203","219011344069620",29.14,8.00,0,333.93,349.56,12.4,10.1,0.071,311294.8,311294.8,10409,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676832,7422.00
12/09/2015 11:00,2,0.332,ACTIVE,211.03,338.14,59.949,1449676803,"274151322000054","219011344069620",27.91,10.30,0,334.84,345.96,9.4,7.1,0.053,578932.2,578932.2,308,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676833,7423.00
12/09/2015 11:00,2,0.438,ACTIVE,212.83,340.85,60.002,1449676803,"201051344000867","219011344069620",28.86,9.00,0,334.54,349.56,12.8,10.5,0.071,300076.9,300076.9,5740,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676834,7424.00
12/09/2015 11:00,2,0.461,ACTIVE,211.48,340.25,59.970,1449676803,"201051344001093","219011344069620",29.44,9.00,0,333.33,348.36,13.8,11.3,0.071,309366.7,309366.7,10422,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676835,7425.00
12/09/2015 11:00,2,0.377,ACTIVE,212.38,341.45,59.970,1449676803,"201051344000900","219011344069620",29.40,7.70,0,334.24,349.26,11.2,8.9,0.075,313166.1,313166.1,5750,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676836,7426.00
12/09/2015 11:00,2,0.459,ACTIVE,212.83,341.15,59.981,1449676803,"201051344000648","219011344069620",29.22,7.30,0,334.84,349.86,13.6,11.2,0.075,306861.9,306861.9,5737,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676837,7427.00
12/09/2015 11:00,2,0.453,ACTIVE,212.61,341.45,59.981,1449676803,"201051344000569","219011344069620",29.08,8.00,0,334.54,350.17,13.4,11.0,0.080,314467.1,314467.1,5741,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676838,7428.00
12/09/2015 11:00,2,0.432,ACTIVE,212.61,341.15,59.949,1449676803,"201051344000983","219011344069620",30.20,8.00,0,333.63,349.56,13.2,10.8,0.075,309792.3,309792.3,5742,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676839,7429.00
12/09/2015 11:00,2,0.432,ACTIVE,212.83,341.45,59.965,1449676803,"201051344001158","219011344069620",29.24,7.30,0,333.93,349.56,12.8,10.4,0.075,305355.2,305355.2,5740,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676840,7430.00
12/09/2015 11:00,2,0.465,ACTIVE,213.29,342.95,59.938,1449676803,"201051344000576","219011344069620",28.63,7.70,0,335.14,350.47,13.5,11.1,0.071,307326.0,307326.0,5744,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676841,7431.00
12/09/2015 11:00,2,0.354,ACTIVE,211.48,340.85,59.970,1449676803,"274151322000087","219011344069620",27.81,11.30,0,334.84,345.66,9.9,7.7,0.049,554467.7,554467.7,316,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449676842,7432.00
12/09/2015 11:15,2,0.348,ACTIVE,213.29,341.75,59.970,1449677703,"201051344000645","219011344069620",28.29,8.50,0,335.44,352.87,10.0,7.7,0.044,308096.3,308096.3,5745,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677704,7433.00
12/09/2015 11:15,2,0.254,ACTIVE,211.93,340.25,59.970,1449677703,"274151322000085","219011344069620",27.75,10.30,0,335.74,347.46,7.2,5.0,0.035,581688.7,581688.7,309,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677705,7434.00
12/09/2015 11:15,2,0.348,ACTIVE,213.51,343.25,59.975,1449677703,"201051344000633","219011344069620",29.80,8.50,0,334.54,354.07,10.5,8.2,0.053,300939.3,300939.3,5746,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677706,7435.00
12/09/2015 11:15,2,0.369,ACTIVE,213.06,341.45,59.965,1449677703,"201051344000469","219011344069620",29.22,7.00,0,334.24,352.57,10.9,8.6,0.049,301836.6,301836.6,5751,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677707,7436.00
12/09/2015 11:15,2,0.344,ACTIVE,211.48,339.95,59.970,1449677703,"201051344000646","219011344069620",29.42,8.50,0,332.13,349.86,10.3,8.0,0.044,306796.0,306796.0,10401,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677708,7437.00
12/09/2015 11:15,2,0.289,ACTIVE,211.48,340.55,59.933,1449677703,"274151322000052","219011344069620",27.61,11.00,0,334.84,347.76,8.1,5.8,0.031,589223.3,589223.3,310,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677709,7438.00
12/09/2015 11:15,2,0.357,ACTIVE,211.93,340.55,59.970,1449677703,"201051344000585","219011344069620",29.26,8.50,0,333.33,350.77,10.7,8.4,0.049,311403.6,311403.6,10409,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677710,7439.00
12/09/2015 11:15,2,0.338,ACTIVE,211.70,339.04,59.975,1449677703,"201051344001230","219011344069620",29.02,8.50,0,332.43,349.26,10.0,7.7,0.049,309918.3,309918.3,10430,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677711,7440.00
12/09/2015 11:15,2,0.365,ACTIVE,212.16,340.25,60.023,1449677703,"201051344000582","219011344069620",28.31,8.00,0,333.93,350.77,10.5,8.2,0.049,304699.1,304699.1,10403,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677712,7441.00
12/09/2015 11:15,2,0.379,ACTIVE,211.48,339.65,59.986,1449677703,"201051344000955","219011344069620",29.34,8.50,0,332.73,349.56,11.3,9.0,0.049,313507.9,313507.9,10400,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677712,7442.00
12/09/2015 11:15,2,0.168,ACTIVE,211.70,369.10,59.965,1449677703,"274151322000094","219011344069620",34.31,11.00,0,337.24,437.33,5.9,3.8,0.040,475202.9,475202.9,317,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677713,7443.00
12/09/2015 11:15,2,0.383,ACTIVE,212.83,340.55,59.970,1449677703,"201051344000579","219011344069620",30.28,9.00,0,335.14,352.57,11.8,9.4,0.053,315432.2,315432.2,5744,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677714,7444.00
12/09/2015 11:15,2,0.383,ACTIVE,211.70,339.04,59.996,1449677703,"201051344000890","219011344069620",29.58,9.30,0,332.13,350.17,11.5,9.2,0.049,312115.8,312115.8,10410,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677715,7445.00
12/09/2015 11:15,2,0.381,ACTIVE,211.93,339.65,59.970,1449677703,"201051344000438","219011344069620",29.52,8.50,0,333.63,350.77,11.4,9.1,0.053,313821.4,313821.4,10405,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677716,7446.00
12/09/2015 11:15,2,0.414,ACTIVE,211.93,339.95,59.975,1449677703,"201051344000417","219011344069620",29.26,9.00,0,333.03,350.47,12.3,9.9,0.053,307954.5,307954.5,10408,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677717,7447.00
12/09/2015 11:15,2,0.277,ACTIVE,211.93,339.95,59.938,1449677703,"274151322000083","219011344069620",28.25,11.00,0,335.44,348.06,8.0,5.8,0.044,583742.6,583742.6,310,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677718,7448.00
12/09/2015 11:15,2,0.299,ACTIVE,212.38,340.55,59.975,1449677703,"274151322000076","219011344069620",28.69,10.70,0,336.64,348.36,8.7,6.5,0.049,619980.5,619980.5,309,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677719,7449.00
12/09/2015 11:15,2,0.377,ACTIVE,212.83,341.75,59.981,1449677703,"201051344000868","219011344069620",29.12,7.70,0,333.93,351.97,11.2,8.8,0.053,299621.7,299621.7,5742,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677720,7450.00
