ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 11:15,2,0.299,ACTIVE,211.93,339.34,59.975,1449677703,"274151322000095","219011344069620",27.89,10.30,0,334.84,347.46,8.5,6.3,0.044,612942.9,612942.9,311,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677721,7451.00
12/09/2015 11:15,2,0.373,ACTIVE,212.83,342.05,59.981,1449677703,"201051344000988","219011344069620",28.37,8.00,0,333.33,354.07,10.8,8.5,0.057,299995.7,299995.7,5742,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677721,7452.00
12/09/2015 11:15,2,0.383,ACTIVE,211.70,339.04,59.970,1449677703,"201051344001025","219011344069620",29.54,8.00,0,332.43,350.17,11.4,9.1,0.057,311903.7,311903.7,10406,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677722,7453.00
12/09/2015 11:15,2,0.404,ACTIVE,212.83,340.55,59.975,1449677703,"201051344000458","219011344069620",29.40,9.30,0,334.54,351.67,12.1,9.7,0.062,309774.0,309774.0,5743,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677723,7454.00
12/09/2015 11:15,2,0.393,ACTIVE,213.51,342.65,59.970,1449677703,"201051344000853","219011344069620",29.26,8.00,0,336.64,353.17,11.7,9.3,0.062,306695.6,306695.6,5745,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677724,7455.00
12/09/2015 11:15,2,0.381,ACTIVE,212.38,340.85,59.970,1449677703,"201051344000685","219011344069620",29.28,8.50,0,333.33,351.37,11.3,9.0,0.057,313530.4,313530.4,10413,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677725,7456.00
12/09/2015 11:15,2,0.377,ACTIVE,212.16,340.25,59.975,1449677703,"201051344000917","219011344069620",29.22,9.70,0,331.83,350.47,11.2,8.9,0.057,311236.7,311236.7,10422,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677726,7457.00
12/09/2015 11:15,2,0.371,ACTIVE,212.16,340.55,59.981,1449677703,"201051344001145","219011344069620",29.36,8.00,0,333.63,350.77,11.1,8.8,0.057,314322.6,314322.6,10427,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677727,7458.00
12/09/2015 11:15,2,0.418,ACTIVE,211.93,340.55,59.970,1449677703,"201051344000651","219011344069620",28.33,7.70,0,333.33,350.47,12.1,9.7,0.057,308363.5,308363.5,10409,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677728,7459.00
12/09/2015 11:15,2,0.285,ACTIVE,211.48,339.65,59.986,1449677703,"274151322000088","219011344069620",27.79,10.70,0,334.84,346.86,8.0,5.8,0.044,566860.8,566860.8,311,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677729,7460.00
12/09/2015 11:15,2,0.213,ACTIVE,212.38,394.05,59.970,1449677703,"274151322000068","219011344069620",37.11,12.70,0,337.84,442.14,8.0,5.8,0.035,475085.4,475085.4,317,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677730,7461.00
12/09/2015 11:15,2,0.391,ACTIVE,211.93,339.04,60.002,1449677703,"201051344001135","219011344069620",29.62,8.00,0,331.83,349.56,11.8,9.4,0.062,305038.4,305038.4,10400,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677731,7462.00
12/09/2015 11:15,2,0.420,ACTIVE,212.61,341.15,59.933,1449677703,"201051344000594","219011344069620",29.18,9.00,0,332.73,351.67,12.4,10.1,0.071,310951.1,310951.1,5744,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677731,7463.00
12/09/2015 11:15,2,0.391,ACTIVE,212.16,339.34,59.986,1449677703,"201051344001203","219011344069620",29.42,8.50,0,333.03,351.37,11.7,9.4,0.057,311297.8,311297.8,10410,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677732,7464.00
12/09/2015 11:15,2,0.311,ACTIVE,211.48,341.15,59.959,1449677703,"274151322000054","219011344069620",27.91,11.00,0,334.84,347.46,8.8,6.6,0.053,578934.5,578934.5,309,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677733,7465.00
12/09/2015 11:15,2,0.416,ACTIVE,213.06,340.55,59.970,1449677703,"201051344000867","219011344069620",28.43,9.00,0,334.24,351.67,12.0,9.6,0.062,300080.0,300080.0,5741,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677734,7466.00
12/09/2015 11:15,2,0.430,ACTIVE,211.93,340.55,59.981,1449677703,"201051344001093","219011344069620",29.58,9.30,0,333.03,350.47,13.0,10.6,0.062,309369.9,309369.9,10423,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677735,7467.00
12/09/2015 11:15,2,0.350,ACTIVE,212.83,341.75,59.965,1449677703,"201051344000900","219011344069620",29.20,7.70,0,334.24,351.97,10.4,8.1,0.066,313168.7,313168.7,5751,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677736,7468.00
12/09/2015 11:15,2,0.426,ACTIVE,213.06,341.15,59.970,1449677703,"201051344000648","219011344069620",29.52,7.30,0,334.84,352.57,12.8,10.4,0.066,306865.1,306865.1,5738,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677737,7469.00
12/09/2015 11:15,2,0.434,ACTIVE,212.83,340.85,59.970,1449677703,"201051344000569","219011344069620",28.45,8.00,0,335.14,351.97,12.5,10.2,0.066,314470.3,314470.3,5742,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677738,7470.00
12/09/2015 11:15,2,0.410,ACTIVE,212.83,340.85,59.944,1449677703,"201051344000983","219011344069620",29.48,8.00,0,334.24,351.97,12.3,9.9,0.071,309795.4,309795.4,5743,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677739,7471.00
12/09/2015 11:15,2,0.406,ACTIVE,212.83,341.15,59.933,1449677703,"201051344001158","219011344069620",28.80,7.70,0,334.84,352.57,11.9,9.5,0.066,305358.2,305358.2,5741,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677740,7472.00
12/09/2015 11:15,2,0.432,ACTIVE,213.29,342.05,59.975,1449677703,"201051344000576","219011344069620",28.77,7.70,0,334.54,352.87,12.6,10.2,0.066,307329.1,307329.1,5745,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677741,7473.00
12/09/2015 11:15,2,0.326,ACTIVE,211.70,340.25,59.949,1449677703,"274151322000087","219011344069620",27.87,11.70,0,335.74,347.16,9.2,7.0,0.049,554470.0,554470.0,317,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449677741,7474.00
12/09/2015 11:30,2,0.664,ACTIVE,213.96,345.66,59.954,1449678603,"201051344000645","219011344069620",30.24,9.00,0,335.74,367.60,20.4,17.8,0.137,308100.2,308100.2,5746,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678605,7475.00
12/09/2015 11:30,2,0.568,ACTIVE,212.38,344.76,59.986,1449678603,"274151322000085","219011344069620",29.48,10.30,0,333.03,356.48,16.9,14.4,0.102,581691.7,581691.7,310,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678606,7476.00
12/09/2015 11:30,2,0.654,ACTIVE,213.96,346.86,59.991,1449678603,"201051344000633","219011344069620",30.67,8.50,0,335.14,365.80,20.4,17.7,0.141,300943.2,300943.2,5747,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678606,7477.00
12/09/2015 11:30,2,0.672,ACTIVE,213.74,345.36,59.991,1449678603,"201051344000469","219011344069620",30.34,7.00,0,333.93,364.89,20.7,18.1,0.146,301840.6,301840.6,5752,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678607,7478.00
12/09/2015 11:30,2,0.648,ACTIVE,211.93,343.25,59.996,1449678603,"201051344000646","219011344069620",30.30,8.50,0,333.33,363.09,19.9,17.3,0.137,306799.9,306799.9,10402,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678608,7479.00
12/09/2015 11:30,2,0.584,ACTIVE,211.70,343.85,59.981,1449678603,"274151322000052","219011344069620",29.34,11.30,0,332.43,356.78,17.4,14.8,0.106,589226.6,589226.6,311,0,0,0,L,1151911521,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678609,7480.00
12/09/2015 11:30,2,0.646,ACTIVE,212.61,344.45,59.991,1449678603,"201051344000585","219011344069620",30.38,9.00,0,333.93,363.39,19.9,17.3,0.133,311407.6,311407.6,10410,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678610,7481.00
12/09/2015 11:30,2,0.621,ACTIVE,212.38,342.95,59.986,1449678603,"201051344001230","219011344069620",30.18,9.00,0,332.73,361.59,19.0,16.4,0.133,309922.0,309922.0,10431,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678611,7482.00
12/09/2015 11:30,2,0.631,ACTIVE,212.83,344.76,59.996,1449678603,"201051344000582","219011344069620",30.24,8.00,0,334.24,363.69,19.4,16.8,0.128,304703.0,304703.0,10404,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678612,7483.00
12/09/2015 11:30,2,0.658,ACTIVE,212.16,343.25,60.002,1449678603,"201051344000955","219011344069620",30.18,9.00,0,333.03,362.49,20.2,17.5,0.133,313512.0,313512.0,10401,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678613,7484.00
12/09/2015 11:30,2,0.354,ACTIVE,212.16,422.00,59.986,1449678603,"274151322000094","219011344069620",39.88,12.00,0,336.94,444.54,14.3,11.9,0.088,475205.6,475205.6,318,0,0,0,L,1151911521,0,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678614,7485.00
12/09/2015 11:30,2,0.662,ACTIVE,213.74,344.76,59.986,1449678603,"201051344000579","219011344069620",30.22,9.00,0,334.84,364.89,20.3,17.7,0.137,315436.4,315436.4,5745,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678615,7486.00
12/09/2015 11:30,2,0.646,ACTIVE,212.16,342.35,59.975,1449678603,"201051344000890","219011344069620",30.45,9.70,0,333.33,363.09,20.0,17.4,0.133,312119.8,312119.8,10411,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678615,7487.00
12/09/2015 11:30,2,0.619,ACTIVE,212.61,343.25,60.012,1449678603,"201051344000438","219011344069620",31.19,8.50,0,333.33,363.69,19.6,17.0,0.119,313825.4,313825.4,10406,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678616,7488.00
12/09/2015 11:30,2,0.652,ACTIVE,212.61,343.55,59.981,1449678603,"201051344000417","219011344069620",30.47,9.30,0,333.03,362.79,20.1,17.5,0.124,307958.7,307958.7,10409,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678617,7489.00
12/09/2015 11:30,2,0.521,ACTIVE,212.38,342.95,59.944,1449678603,"274151322000083","219011344069620",29.52,11.30,0,333.93,356.78,15.6,13.1,0.102,583745.8,583745.8,311,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678618,7490.00
12/09/2015 11:30,2,0.549,ACTIVE,212.83,343.85,59.975,1449678603,"274151322000076","219011344069620",30.22,11.00,0,334.24,358.28,16.8,14.3,0.102,619983.9,619983.9,310,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678619,7491.00
12/09/2015 11:30,2,0.609,ACTIVE,213.51,345.06,59.986,1449678603,"201051344000868","219011344069620",30.20,7.70,0,334.54,364.59,18.7,16.1,0.124,299625.6,299625.6,5743,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678620,7492.00
12/09/2015 11:30,2,0.539,ACTIVE,212.16,344.15,59.975,1449678603,"274151322000095","219011344069620",29.52,10.70,0,333.33,357.38,16.1,13.7,0.102,612946.2,612946.2,312,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678621,7493.00
12/09/2015 11:30,2,0.600,ACTIVE,213.51,346.26,59.981,1449678603,"201051344000988","219011344069620",29.98,8.00,0,334.84,366.10,18.2,15.6,0.133,299999.5,299999.5,5743,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678622,7494.00
12/09/2015 11:30,2,0.607,ACTIVE,211.93,341.75,59.981,1449678603,"201051344001025","219011344069620",30.10,8.00,0,333.63,363.39,18.6,16.0,0.119,311907.7,311907.7,10407,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678623,7495.00
12/09/2015 11:30,2,0.617,ACTIVE,213.29,343.55,59.986,1449678603,"201051344000458","219011344069620",30.04,9.30,0,334.54,363.99,18.8,16.2,0.128,309778.0,309778.0,5744,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678624,7496.00
12/09/2015 11:30,2,0.588,ACTIVE,214.19,345.66,60.018,1449678603,"201051344000853","219011344069620",30.75,8.00,0,336.04,367.60,18.3,15.8,0.119,306699.5,306699.5,5746,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678624,7497.00
12/09/2015 11:30,2,0.586,ACTIVE,212.61,343.85,59.986,1449678603,"201051344000685","219011344069620",30.40,9.00,0,333.93,363.39,18.0,15.5,0.124,313534.2,313534.2,10414,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678625,7498.00
12/09/2015 11:30,2,0.574,ACTIVE,212.61,343.85,59.986,1449678603,"201051344000917","219011344069620",30.38,9.30,0,333.33,363.69,17.7,15.2,0.110,311240.5,311240.5,10423,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678626,7499.00
12/09/2015 11:30,2,0.572,ACTIVE,212.61,343.55,59.986,1449678603,"201051344001145","219011344069620",30.22,8.50,0,334.54,363.39,17.6,15.0,0.119,314326.4,314326.4,10428,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678627,7500.00
12/09/2015 11:30,2,0.596,ACTIVE,212.38,343.55,59.981,1449678603,"201051344000651","219011344069620",30.53,7.70,0,333.93,363.39,18.5,15.9,0.115,308367.5,308367.5,10410,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678628,7501.00
12/09/2015 11:30,2,0.475,ACTIVE,211.93,343.25,59.986,1449678603,"274151322000088","219011344069620",28.78,10.70,0,333.03,356.18,13.9,11.5,0.075,566863.7,566863.7,312,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678629,7502.00
12/09/2015 11:30,2,0.332,ACTIVE,212.83,426.21,59.975,1449678603,"274151322000068","219011344069620",40.43,13.30,0,338.14,450.26,13.6,11.2,0.071,475088.2,475088.2,318,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678630,7503.00
12/09/2015 11:30,2,0.580,ACTIVE,211.93,342.05,59.975,1449678603,"201051344001135","219011344069620",29.90,8.00,0,333.63,362.49,17.6,15.1,0.115,305042.3,305042.3,10401,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678631,7504.00
12/09/2015 11:30,2,0.598,ACTIVE,213.06,343.85,59.959,1449678603,"201051344000594","219011344069620",30.32,9.00,0,333.63,363.99,18.4,15.8,0.119,310955.2,310955.2,5745,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678632,7505.00
12/09/2015 11:30,2,0.578,ACTIVE,212.16,341.45,59.996,1449678603,"201051344001203","219011344069620",29.98,8.50,0,333.33,364.29,17.6,15.1,0.115,311301.7,311301.7,10411,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678633,7506.00
12/09/2015 11:30,2,0.480,ACTIVE,211.93,340.85,59.981,1449678603,"274151322000054","219011344069620",29.46,11.00,0,333.63,357.38,14.3,11.9,0.088,578937.6,578937.6,310,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678634,7507.00
12/09/2015 11:30,2,0.574,ACTIVE,213.51,342.95,59.981,1449678603,"201051344000867","219011344069620",30.18,9.00,0,334.54,364.29,17.6,15.1,0.110,300083.9,300083.9,5742,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678635,7508.00
12/09/2015 11:30,2,0.602,ACTIVE,212.38,342.95,59.981,1449678603,"201051344001093","219011344069620",30.32,9.30,0,333.93,363.69,18.5,15.9,0.110,309374.0,309374.0,10424,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678636,7509.00
12/09/2015 11:30,2,0.518,ACTIVE,213.29,343.85,59.981,1449678603,"201051344000900","219011344069620",30.10,8.00,0,333.93,364.29,15.8,13.3,0.115,313172.3,313172.3,5752,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678636,7510.00
12/09/2015 11:30,2,0.598,ACTIVE,213.51,343.55,59.986,1449678603,"201051344000648","219011344069620",29.64,7.70,0,335.14,364.59,18.0,15.4,0.115,306869.2,306869.2,5739,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678637,7511.00
12/09/2015 11:30,2,0.586,ACTIVE,213.29,344.15,59.986,1449678603,"201051344000569","219011344069620",29.84,8.50,0,335.14,364.89,17.8,15.2,0.115,314474.3,314474.3,5743,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678638,7512.00
12/09/2015 11:30,2,0.574,ACTIVE,213.29,343.85,59.981,1449678603,"201051344000983","219011344069620",29.54,8.50,0,334.24,364.29,17.2,14.7,0.115,309799.4,309799.4,5744,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678639,7513.00
12/09/2015 11:30,2,0.559,ACTIVE,213.29,343.85,60.007,1449678603,"201051344001158","219011344069620",29.72,7.70,0,334.54,364.89,16.9,14.3,0.115,305362.1,305362.1,5742,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678640,7514.00
12/09/2015 11:30,2,0.574,ACTIVE,213.74,344.45,59.986,1449678603,"201051344000576","219011344069620",30.02,8.00,0,335.14,365.19,17.5,15.0,0.110,307333.1,307333.1,5746,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678641,7515.00
12/09/2015 11:30,2,0.469,ACTIVE,212.16,339.95,59.986,1449678603,"274151322000087","219011344069620",28.80,12.00,0,332.73,355.88,13.7,11.3,0.071,554473.1,554473.1,318,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449678642,7516.00
12/09/2015 11:45,2,0.803,ACTIVE,213.96,346.86,59.996,1449679503,"201051344000645","219011344069620",30.57,9.00,0,336.94,360.08,24.9,22.1,0.181,308104.6,308104.6,5747,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679505,7517.00
12/09/2015 11:45,2,0.705,ACTIVE,212.38,341.45,59.996,1449679503,"274151322000085","219011344069620",29.46,10.30,0,333.33,351.37,21.1,18.4,0.128,581695.3,581695.3,311,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679505,7518.00
12/09/2015 11:45,2,0.795,ACTIVE,213.96,348.36,59.996,1449679503,"201051344000633","219011344069620",30.91,8.50,0,335.74,360.38,24.9,22.1,0.190,300947.7,300947.7,5748,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679506,7519.00
12/09/2015 11:45,2,0.820,ACTIVE,213.51,346.26,60.002,1449679503,"201051344000469","219011344069620",30.57,7.30,0,335.74,359.18,25.4,22.6,0.186,301845.2,301845.2,5753,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679507,7520.00
12/09/2015 11:45,2,0.793,ACTIVE,212.16,345.06,59.991,1449679503,"201051344000646","219011344069620",30.53,8.50,0,333.63,357.68,24.6,21.8,0.177,306804.3,306804.3,10403,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679508,7521.00
12/09/2015 11:45,2,0.729,ACTIVE,211.93,345.06,59.991,1449679503,"274151322000052","219011344069620",29.70,11.00,0,332.73,351.97,22.0,19.3,0.141,589230.4,589230.4,312,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679509,7522.00
12/09/2015 11:45,2,0.811,ACTIVE,212.38,345.66,60.007,1449679503,"201051344000585","219011344069620",30.43,9.00,0,334.84,357.68,25.0,22.2,0.177,311412.1,311412.1,10411,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679510,7523.00
12/09/2015 11:45,2,0.762,ACTIVE,212.38,344.45,59.996,1449679503,"201051344001230","219011344069620",30.97,9.00,0,333.63,355.58,23.9,21.2,0.172,309926.3,309926.3,10432,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679511,7524.00
12/09/2015 11:45,2,0.797,ACTIVE,213.06,345.66,60.012,1449679503,"201051344000582","219011344069620",30.45,8.00,0,335.14,357.68,24.6,21.8,0.172,304707.4,304707.4,10405,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679512,7525.00
12/09/2015 11:45,2,0.807,ACTIVE,212.16,344.15,60.012,1449679503,"201051344000955","219011344069620",31.11,9.00,0,333.93,356.48,25.4,22.6,0.186,313516.6,313516.6,10402,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679513,7526.00
12/09/2015 11:45,2,0.469,ACTIVE,212.38,425.91,59.986,1449679503,"274151322000094","219011344069620",40.08,12.30,0,337.54,447.55,19.1,16.6,0.124,475208.7,475208.7,319,0,0,0,L,1151911521,0,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679514,7527.00
12/09/2015 11:45,2,0.832,ACTIVE,213.74,346.86,60.002,1449679503,"201051344000579","219011344069620",30.87,9.00,0,336.04,359.78,26.1,23.2,0.181,315441.1,315441.1,5746,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679515,7528.00
12/09/2015 11:45,2,0.826,ACTIVE,212.38,344.45,59.954,1449679503,"201051344000890","219011344069620",30.85,9.70,0,333.93,356.78,25.9,23.0,0.177,312124.5,312124.5,10412,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679516,7529.00
12/09/2015 11:45,2,0.818,ACTIVE,212.38,344.76,60.007,1449679503,"201051344000438","219011344069620",30.67,8.50,0,334.24,357.68,25.4,22.6,0.181,313829.9,313829.9,10407,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679516,7530.00
12/09/2015 11:45,2,0.840,ACTIVE,212.38,345.06,60.002,1449679503,"201051344000417","219011344069620",30.53,9.30,0,334.54,357.38,26.0,23.2,0.181,307963.4,307963.4,10410,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679517,7531.00
12/09/2015 11:45,2,0.717,ACTIVE,212.16,341.75,59.986,1449679503,"274151322000083","219011344069620",29.64,11.30,0,333.63,351.97,21.6,18.9,0.141,583749.4,583749.4,312,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679518,7532.00
12/09/2015 11:45,2,0.760,ACTIVE,212.83,343.55,59.996,1449679503,"274151322000076","219011344069620",30.38,11.00,0,333.93,353.47,23.4,20.7,0.159,619987.9,619987.9,311,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679519,7533.00
12/09/2015 11:45,2,0.812,ACTIVE,213.51,346.86,60.002,1449679503,"201051344000868","219011344069620",30.81,7.70,0,336.04,358.88,25.4,22.6,0.186,299630.1,299630.1,5744,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679520,7534.00
12/09/2015 11:45,2,0.756,ACTIVE,212.16,341.75,59.996,1449679503,"274151322000095","219011344069620",29.98,10.70,0,332.43,352.27,22.9,20.2,0.146,612950.0,612950.0,313,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679521,7535.00
12/09/2015 11:45,2,0.816,ACTIVE,213.29,348.06,60.002,1449679503,"201051344000988","219011344069620",30.40,8.50,0,335.44,360.38,25.2,22.4,0.190,300003.9,300003.9,5744,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679522,7536.00
12/09/2015 11:45,2,0.814,ACTIVE,212.16,344.15,60.002,1449679503,"201051344001025","219011344069620",30.93,8.50,0,334.54,357.98,25.6,22.7,0.186,311912.1,311912.1,10408,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679523,7537.00
12/09/2015 11:45,2,0.840,ACTIVE,213.51,345.66,59.965,1449679503,"201051344000458","219011344069620",30.45,9.30,0,336.04,358.28,26.0,23.2,0.194,309782.6,309782.6,5745,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679524,7538.00
12/09/2015 11:45,2,0.818,ACTIVE,214.19,348.06,60.034,1449679503,"201051344000853","219011344069620",30.83,8.00,0,337.84,361.59,25.6,22.8,0.186,306704.0,306704.0,5747,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679525,7539.00
12/09/2015 11:45,2,0.816,ACTIVE,212.61,345.66,60.018,1449679503,"201051344000685","219011344069620",30.20,9.00,0,335.14,357.38,25.0,22.2,0.186,313538.6,313538.6,10415,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679525,7540.00
12/09/2015 11:45,2,0.805,ACTIVE,212.83,345.96,60.002,1449679503,"201051344000917","219011344069620",30.38,9.70,0,335.14,357.38,24.8,22.0,0.181,311244.9,311244.9,10424,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679526,7541.00
12/09/2015 11:45,2,0.789,ACTIVE,212.38,345.06,59.965,1449679503,"201051344001145","219011344069620",30.95,8.50,0,336.04,357.68,24.8,22.0,0.181,314330.7,314330.7,10429,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679527,7542.00
12/09/2015 11:45,2,0.836,ACTIVE,212.61,346.26,60.012,1449679503,"201051344000651","219011344069620",30.42,7.70,0,335.44,357.68,25.8,23.0,0.181,308372.1,308372.1,10411,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679528,7543.00
12/09/2015 11:45,2,0.707,ACTIVE,212.16,343.85,60.007,1449679503,"274151322000088","219011344069620",29.34,10.70,0,332.43,351.37,21.0,18.4,0.133,566867.1,566867.1,313,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679529,7544.00
12/09/2015 11:45,2,0.504,ACTIVE,212.83,426.21,59.996,1449679503,"274151322000068","219011344069620",40.10,13.70,0,337.84,449.65,20.5,17.9,0.124,475091.5,475091.5,319,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679530,7545.00
12/09/2015 11:45,2,0.799,ACTIVE,212.16,344.15,59.959,1449679503,"201051344001135","219011344069620",31.21,8.00,0,334.54,357.08,25.3,22.5,0.181,305046.7,305046.7,10402,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679531,7546.00
12/09/2015 11:45,2,0.842,ACTIVE,213.06,346.56,60.002,1449679503,"201051344000594","219011344069620",30.71,9.30,0,334.84,358.58,26.2,23.3,0.190,310959.8,310959.8,5746,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679532,7547.00
12/09/2015 11:45,2,0.805,ACTIVE,212.61,345.06,60.007,1449679503,"201051344001203","219011344069620",30.99,9.00,0,334.54,358.58,25.3,22.5,0.186,311306.1,311306.1,10412,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679533,7548.00
12/09/2015 11:45,2,0.727,ACTIVE,212.16,341.15,59.991,1449679503,"274151322000054","219011344069620",29.78,10.70,0,333.03,351.97,21.9,19.2,0.137,578941.2,578941.2,311,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679533,7549.00
12/09/2015 11:45,2,0.826,ACTIVE,213.74,346.26,60.007,1449679503,"201051344000867","219011344069620",30.57,9.00,0,335.14,358.58,25.6,22.8,0.181,300088.4,300088.4,5743,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679534,7550.00
12/09/2015 11:45,2,0.840,ACTIVE,212.38,345.06,59.991,1449679503,"201051344001093","219011344069620",30.65,9.30,0,334.24,357.08,26.1,23.3,0.177,309378.7,309378.7,10425,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679535,7551.00
12/09/2015 11:45,2,0.758,ACTIVE,213.51,346.86,59.986,1449679503,"201051344000900","219011344069620",30.93,7.70,0,335.14,358.88,23.8,21.0,0.190,313176.4,313176.4,5753,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679536,7552.00
12/09/2015 11:45,2,0.842,ACTIVE,213.96,346.56,60.012,1449679503,"201051344000648","219011344069620",30.24,7.70,0,335.44,359.18,25.8,23.0,0.181,306873.8,306873.8,5740,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679537,7553.00
12/09/2015 11:45,2,0.820,ACTIVE,213.74,347.16,59.949,1449679503,"201051344000569","219011344069620",30.79,8.00,0,334.84,359.18,25.6,22.8,0.186,314479.0,314479.0,5744,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679538,7554.00
12/09/2015 11:45,2,0.797,ACTIVE,213.51,346.56,60.002,1449679503,"201051344000983","219011344069620",31.13,8.50,0,335.74,358.88,25.2,22.4,0.190,309803.9,309803.9,5745,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679539,7555.00
12/09/2015 11:45,2,0.789,ACTIVE,213.74,346.26,60.039,1449679503,"201051344001158","219011344069620",30.83,7.70,0,335.14,359.48,24.7,21.9,0.186,305366.5,305366.5,5743,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679541,7556.00
12/09/2015 11:45,2,0.812,ACTIVE,214.19,348.36,60.007,1449679503,"201051344000576","219011344069620",30.49,7.70,0,336.04,360.08,25.1,22.3,0.177,307337.7,307337.7,5747,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679542,7557.00
12/09/2015 11:45,2,0.707,ACTIVE,212.38,345.06,60.012,1449679503,"274151322000087","219011344069620",29.44,12.00,0,332.73,351.67,21.1,18.4,0.128,554476.7,554476.7,319,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449679542,7558.00
12/09/2015 12:00,2,0.688,ACTIVE,214.64,346.26,59.981,1449680403,"201051344000645","219011344069620",30.24,8.50,0,336.94,366.40,21.1,18.4,0.141,308110.3,308110.3,5748,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680404,7559.00
12/09/2015 12:00,2,0.588,ACTIVE,213.06,343.55,59.996,1449680403,"274151322000085","219011344069620",29.30,10.70,0,332.73,356.78,17.4,14.9,0.106,581700.1,581700.1,312,0,0,0,L,1151911521,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680405,7560.00
12/09/2015 12:00,2,0.684,ACTIVE,214.87,348.06,59.975,1449680403,"201051344000633","219011344069620",30.65,8.50,0,336.04,367.60,21.3,18.6,0.150,300953.5,300953.5,5749,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680406,7561.00
12/09/2015 12:00,2,0.703,ACTIVE,214.41,346.56,59.996,1449680403,"201051344000469","219011344069620",30.49,7.00,0,335.14,365.49,21.8,19.1,0.150,301851.0,301851.0,5754,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680407,7562.00
12/09/2015 12:00,2,0.693,ACTIVE,213.06,345.06,59.944,1449680403,"201051344000646","219011344069620",29.58,9.00,0,332.73,363.69,20.8,18.2,0.146,306809.9,306809.9,10404,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680408,7563.00
12/09/2015 12:00,2,0.607,ACTIVE,212.61,342.65,59.986,1449680403,"274151322000052","219011344069620",29.96,11.30,0,332.13,357.38,18.4,15.9,0.106,589235.3,589235.3,313,0,0,0,L,1151911521,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680408,7564.00
12/09/2015 12:00,2,0.705,ACTIVE,213.51,345.36,59.981,1449680403,"201051344000585","219011344069620",29.98,9.00,0,334.24,364.29,21.4,18.8,0.146,311417.8,311417.8,10412,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680409,7565.00
12/09/2015 12:00,2,0.668,ACTIVE,212.83,343.55,59.986,1449680403,"201051344001230","219011344069620",30.20,9.00,0,334.24,362.19,20.4,17.8,0.146,309931.7,309931.7,10433,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680410,7566.00
12/09/2015 12:00,2,0.691,ACTIVE,213.74,345.36,59.975,1449680403,"201051344000582","219011344069620",30.14,8.00,0,335.74,364.29,21.2,18.5,0.146,304713.0,304713.0,10406,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680411,7567.00
12/09/2015 12:00,2,0.721,ACTIVE,212.83,343.85,59.981,1449680403,"201051344000955","219011344069620",30.22,9.00,0,334.24,362.79,22.1,19.4,0.150,313522.4,313522.4,10403,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680412,7568.00
12/09/2015 12:00,2,0.391,ACTIVE,212.83,420.20,59.959,1449680403,"274151322000094","219011344069620",39.80,12.70,0,338.44,448.75,15.7,13.2,0.088,475212.9,475212.9,320,0,0,0,L,1151911521,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680413,7569.00
12/09/2015 12:00,2,0.738,ACTIVE,214.19,346.86,59.933,1449680403,"201051344000579","219011344069620",30.32,9.30,0,335.74,365.49,22.7,20.0,0.155,315447.1,315447.1,5747,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680414,7570.00
12/09/2015 12:00,2,0.715,ACTIVE,213.06,344.15,59.981,1449680403,"201051344000890","219011344069620",30.85,9.70,0,334.24,363.99,22.4,19.6,0.141,312130.4,312130.4,10413,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680415,7571.00
12/09/2015 12:00,2,0.709,ACTIVE,213.29,344.76,59.975,1449680403,"201051344000438","219011344069620",30.77,9.00,0,335.14,364.29,22.1,19.4,0.150,313835.7,313835.7,10408,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680416,7572.00
12/09/2015 12:00,2,0.740,ACTIVE,213.51,344.45,59.991,1449680403,"201051344000417","219011344069620",30.30,9.70,0,333.03,363.39,22.7,20.0,0.150,307969.3,307969.3,10411,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680416,7573.00
12/09/2015 12:00,2,0.611,ACTIVE,213.06,346.26,59.975,1449680403,"274151322000083","219011344069620",29.42,11.30,0,333.63,357.08,18.2,15.7,0.119,583754.2,583754.2,313,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680417,7574.00
12/09/2015 12:00,2,0.652,ACTIVE,213.29,342.65,59.981,1449680403,"274151322000076","219011344069620",30.08,11.00,0,334.24,358.58,19.9,17.3,0.128,619993.2,619993.2,312,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680418,7575.00
12/09/2015 12:00,2,0.715,ACTIVE,214.19,346.56,59.944,1449680403,"201051344000868","219011344069620",30.14,8.00,0,336.34,365.19,21.8,19.1,0.159,299635.8,299635.8,5745,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680419,7576.00
12/09/2015 12:00,2,0.643,ACTIVE,212.83,346.26,59.981,1449680403,"274151322000095","219011344069620",29.72,10.70,0,332.13,357.68,19.4,16.8,0.124,612955.1,612955.1,314,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680420,7577.00
12/09/2015 12:00,2,0.703,ACTIVE,213.96,347.76,59.975,1449680403,"201051344000988","219011344069620",30.38,8.50,0,335.14,367.00,21.7,19.0,0.164,300009.6,300009.6,5745,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680421,7578.00
12/09/2015 12:00,2,0.697,ACTIVE,213.29,343.25,59.981,1449680403,"201051344001025","219011344069620",31.07,8.50,0,334.24,364.29,22.0,19.3,0.150,311917.9,311917.9,10409,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680422,7579.00
12/09/2015 12:00,2,0.732,ACTIVE,214.19,346.26,59.981,1449680403,"201051344000458","219011344069620",29.94,9.30,0,336.04,365.19,22.3,19.6,0.155,309788.4,309788.4,5746,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680423,7580.00
12/09/2015 12:00,2,0.717,ACTIVE,214.87,347.76,59.981,1449680403,"201051344000853","219011344069620",30.08,8.00,0,338.14,368.50,21.9,19.2,0.155,306709.7,306709.7,5748,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680424,7581.00
12/09/2015 12:00,2,0.709,ACTIVE,213.74,345.66,59.986,1449680403,"201051344000685","219011344069620",29.74,9.00,0,334.24,363.99,21.4,18.7,0.150,313544.2,313544.2,10416,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680425,7582.00
12/09/2015 12:00,2,0.691,ACTIVE,213.51,345.36,59.981,1449680403,"201051344000917","219011344069620",30.14,9.70,0,334.84,363.99,21.1,18.5,0.146,311250.3,311250.3,10425,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680426,7583.00
12/09/2015 12:00,2,0.688,ACTIVE,213.51,345.96,59.965,1449680403,"201051344001145","219011344069620",30.16,8.50,0,335.44,363.99,21.0,18.4,0.155,314336.2,314336.2,10430,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680426,7584.00
12/09/2015 12:00,2,0.723,ACTIVE,213.51,345.36,59.981,1449680403,"201051344000651","219011344069620",30.16,7.70,0,335.44,363.99,22.1,19.4,0.150,308377.8,308377.8,10412,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680427,7585.00
12/09/2015 12:00,2,0.594,ACTIVE,212.61,342.95,59.975,1449680403,"274151322000088","219011344069620",28.88,11.00,0,332.13,356.18,17.4,14.8,0.110,566871.7,566871.7,314,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680428,7586.00
12/09/2015 12:00,2,0.426,ACTIVE,213.51,418.09,59.981,1449680403,"274151322000068","219011344069620",39.50,14.00,0,334.84,450.56,17.2,14.7,0.097,475095.9,475095.9,320,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680429,7587.00
12/09/2015 12:00,2,0.701,ACTIVE,213.06,343.55,59.975,1449680403,"201051344001135","219011344069620",30.18,8.50,0,334.54,363.39,21.5,18.8,0.150,305052.2,305052.2,10403,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680430,7588.00
12/09/2015 12:00,2,0.727,ACTIVE,213.96,346.26,59.970,1449680403,"201051344000594","219011344069620",30.02,9.30,0,334.54,364.89,22.1,19.4,0.155,310965.6,310965.6,5747,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680431,7589.00
12/09/2015 12:00,2,0.701,ACTIVE,213.74,344.76,59.986,1449680403,"201051344001203","219011344069620",29.72,9.00,0,335.44,365.19,21.1,18.5,0.150,311311.7,311311.7,10413,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680432,7590.00
12/09/2015 12:00,2,0.596,ACTIVE,213.06,345.96,59.975,1449680403,"274151322000054","219011344069620",29.78,11.00,0,333.33,356.78,18.0,15.4,0.110,578945.9,578945.9,312,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680433,7591.00
12/09/2015 12:00,2,0.693,ACTIVE,214.87,345.96,59.986,1449680403,"201051344000867","219011344069620",30.51,9.30,0,335.44,365.19,21.5,18.8,0.146,300094.1,300094.1,5744,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680434,7592.00
12/09/2015 12:00,2,0.713,ACTIVE,213.51,345.36,59.981,1449680403,"201051344001093","219011344069620",30.34,9.30,0,335.14,363.69,22.0,19.3,0.137,309384.5,309384.5,10426,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680435,7593.00
12/09/2015 12:00,2,0.648,ACTIVE,214.19,346.86,59.986,1449680403,"201051344000900","219011344069620",29.84,8.00,0,335.74,365.19,19.6,17.0,0.141,313181.6,313181.6,5754,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680436,7594.00
12/09/2015 12:00,2,0.711,ACTIVE,214.64,346.26,59.991,1449680403,"201051344000648","219011344069620",30.12,7.70,0,336.94,365.80,21.7,19.0,0.146,306879.6,306879.6,5741,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680437,7595.00
