ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 12:00,2,0.705,ACTIVE,214.41,346.56,59.996,1449680403,"201051344000569","219011344069620",30.20,8.50,0,336.64,365.80,21.6,18.9,0.150,314484.7,314484.7,5745,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680437,7596.00
12/09/2015 12:00,2,0.686,ACTIVE,213.96,345.36,59.996,1449680403,"201051344000983","219011344069620",30.49,8.50,0,336.34,365.49,21.2,18.5,0.150,309809.5,309809.5,5746,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680438,7597.00
12/09/2015 12:00,2,0.678,ACTIVE,214.19,345.96,59.949,1449680403,"201051344001158","219011344069620",30.18,7.70,0,336.34,365.80,20.8,18.1,0.146,305372.0,305372.0,5744,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680439,7598.00
12/09/2015 12:00,2,0.695,ACTIVE,214.87,347.76,59.991,1449680403,"201051344000576","219011344069620",30.18,7.70,0,336.94,367.60,21.3,18.6,0.146,307343.4,307343.4,5748,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680440,7599.00
12/09/2015 12:00,2,0.586,ACTIVE,212.83,342.65,59.996,1449680403,"274151322000087","219011344069620",29.28,12.70,0,332.73,356.48,17.4,14.8,0.102,554481.4,554481.4,320,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449680441,7600.00
12/09/2015 12:15,2,0.686,ACTIVE,214.64,346.26,60.012,1449681303,"201051344000645","219011344069620",30.45,8.50,0,337.84,357.68,21.2,18.5,0.146,308114.4,308114.4,5749,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681304,7601.00
12/09/2015 12:15,2,0.590,ACTIVE,213.29,341.75,60.012,1449681303,"274151322000085","219011344069620",29.74,10.70,0,336.04,351.67,17.8,15.2,0.097,581703.3,581703.3,313,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681305,7602.00
12/09/2015 12:15,2,0.686,ACTIVE,214.87,347.76,60.007,1449681303,"201051344000633","219011344069620",30.65,8.50,0,337.24,358.88,21.3,18.6,0.155,300957.6,300957.6,5750,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681306,7603.00
12/09/2015 12:15,2,0.705,ACTIVE,214.41,346.26,60.034,1449681303,"201051344000469","219011344069620",30.24,7.00,0,336.94,357.08,21.6,19.0,0.146,301855.3,301855.3,5755,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681307,7604.00
12/09/2015 12:15,2,0.678,ACTIVE,213.06,345.06,60.018,1449681303,"201051344000646","219011344069620",30.30,8.50,0,334.24,354.67,20.8,18.2,0.141,306814.0,306814.0,10405,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681307,7605.00
12/09/2015 12:15,2,0.605,ACTIVE,212.83,345.66,59.981,1449681303,"274151322000052","219011344069620",29.88,11.30,0,334.54,351.97,18.3,15.8,0.102,589238.8,589238.8,314,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681308,7606.00
12/09/2015 12:15,2,0.672,ACTIVE,213.51,345.66,59.975,1449681303,"201051344000585","219011344069620",30.75,8.50,0,334.84,354.67,21.0,18.3,0.141,311421.9,311421.9,10413,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681309,7607.00
12/09/2015 12:15,2,0.650,ACTIVE,213.29,344.45,60.012,1449681303,"201051344001230","219011344069620",30.16,9.00,0,333.03,354.37,19.9,17.3,0.137,309935.6,309935.6,10434,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681310,7608.00
12/09/2015 12:15,2,0.666,ACTIVE,213.96,345.36,60.012,1449681303,"201051344000582","219011344069620",30.30,8.00,0,336.04,354.97,20.5,17.8,0.137,304717.0,304717.0,10407,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681311,7609.00
12/09/2015 12:15,2,0.680,ACTIVE,213.06,343.85,60.007,1449681303,"201051344000955","219011344069620",30.81,9.00,0,334.54,354.37,21.2,18.6,0.141,313526.7,313526.7,10404,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681312,7610.00
12/09/2015 12:15,2,0.373,ACTIVE,213.29,428.01,60.018,1449681303,"274151322000094","219011344069620",40.33,12.70,0,338.14,445.45,15.2,12.7,0.097,475215.7,475215.7,321,0,0,0,L,1151911521,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681313,7611.00
12/09/2015 12:15,2,0.689,ACTIVE,214.19,345.36,60.023,1449681303,"201051344000579","219011344069620",30.81,9.00,0,337.54,357.08,21.6,18.9,0.141,315451.4,315451.4,5748,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681314,7612.00
12/09/2015 12:15,2,0.695,ACTIVE,213.06,343.55,60.012,1449681303,"201051344000890","219011344069620",30.08,9.70,0,334.24,354.67,21.2,18.5,0.137,312134.6,312134.6,10414,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681315,7613.00
12/09/2015 12:15,2,0.674,ACTIVE,213.51,344.45,59.981,1449681303,"201051344000438","219011344069620",30.53,8.50,0,335.44,355.28,20.9,18.2,0.137,313839.9,313839.9,10409,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681316,7614.00
12/09/2015 12:15,2,0.695,ACTIVE,213.29,345.06,59.991,1449681303,"201051344000417","219011344069620",30.32,9.30,0,334.84,355.58,21.4,18.7,0.141,307973.7,307973.7,10412,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681317,7615.00
12/09/2015 12:15,2,0.562,ACTIVE,213.06,345.36,60.012,1449681303,"274151322000083","219011344069620",29.64,11.30,0,336.34,352.27,16.9,14.4,0.097,583757.4,583757.4,314,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681317,7616.00
12/09/2015 12:15,2,0.596,ACTIVE,213.74,344.76,60.012,1449681303,"274151322000076","219011344069620",30.53,11.00,0,336.64,353.17,18.4,15.9,0.115,619996.8,619996.8,313,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681319,7617.00
12/09/2015 12:15,2,0.668,ACTIVE,213.96,345.66,60.034,1449681303,"201051344000868","219011344069620",29.78,7.70,0,336.34,356.18,20.2,17.6,0.137,299639.9,299639.9,5746,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681320,7618.00
12/09/2015 12:15,2,0.580,ACTIVE,213.06,341.75,60.002,1449681303,"274151322000095","219011344069620",30.24,10.70,0,335.74,351.97,17.8,15.2,0.110,612958.6,612958.6,315,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681321,7619.00
12/09/2015 12:15,2,0.652,ACTIVE,214.19,347.16,60.028,1449681303,"201051344000988","219011344069620",29.90,8.00,0,336.04,358.58,19.8,17.2,0.141,300013.6,300013.6,5746,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681322,7620.00
12/09/2015 12:15,2,0.660,ACTIVE,213.06,343.55,60.044,1449681303,"201051344001025","219011344069620",30.30,8.00,0,334.54,355.58,20.3,17.6,0.133,311922.0,311922.0,10410,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681323,7621.00
12/09/2015 12:15,2,0.666,ACTIVE,214.19,345.06,60.012,1449681303,"201051344000458","219011344069620",30.45,9.30,0,336.34,357.38,20.6,18.0,0.146,309792.6,309792.6,5747,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681324,7622.00
12/09/2015 12:15,2,0.650,ACTIVE,214.87,346.86,60.002,1449681303,"201051344000853","219011344069620",30.73,7.70,0,339.04,358.58,20.2,17.6,0.137,306713.9,306713.9,5749,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681325,7623.00
12/09/2015 12:15,2,0.646,ACTIVE,213.51,345.36,60.002,1449681303,"201051344000685","219011344069620",30.24,8.50,0,335.14,356.48,19.8,17.2,0.141,313548.2,313548.2,10417,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681326,7624.00
12/09/2015 12:15,2,0.635,ACTIVE,213.51,345.06,59.959,1449681303,"201051344000917","219011344069620",30.20,9.70,0,335.14,354.67,19.5,16.9,0.128,311254.3,311254.3,10426,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681326,7625.00
12/09/2015 12:15,2,0.637,ACTIVE,213.51,345.06,60.044,1449681303,"201051344001145","219011344069620",30.10,8.50,0,335.74,356.18,19.4,16.8,0.133,314340.1,314340.1,10431,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681327,7626.00
12/09/2015 12:15,2,0.674,ACTIVE,213.51,345.06,60.018,1449681303,"201051344000651","219011344069620",30.04,7.30,0,335.74,355.28,20.5,17.9,0.141,308382.0,308382.0,10413,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681328,7627.00
12/09/2015 12:15,2,0.549,ACTIVE,212.83,342.35,60.002,1449681303,"274151322000088","219011344069620",28.71,10.70,0,336.64,351.37,16.0,13.5,0.097,566874.7,566874.7,315,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681329,7628.00
12/09/2015 12:15,2,0.383,ACTIVE,213.74,427.11,60.012,1449681303,"274151322000068","219011344069620",40.16,13.70,0,338.14,450.26,15.8,13.3,0.088,475098.9,475098.9,321,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681330,7629.00
12/09/2015 12:15,2,0.656,ACTIVE,213.06,343.85,59.996,1449681303,"201051344001135","219011344069620",30.24,8.00,0,334.24,354.67,20.1,17.5,0.133,305056.3,305056.3,10404,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681331,7630.00
12/09/2015 12:15,2,0.674,ACTIVE,213.74,345.06,59.996,1449681303,"201051344000594","219011344069620",30.57,9.00,0,335.74,357.08,20.9,18.2,0.137,310969.9,310969.9,5748,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681332,7631.00
12/09/2015 12:15,2,0.652,ACTIVE,213.51,344.45,60.002,1449681303,"201051344001203","219011344069620",30.30,8.50,0,335.74,356.18,20.1,17.4,0.146,311315.7,311315.7,10414,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681333,7632.00
12/09/2015 12:15,2,0.562,ACTIVE,213.29,344.45,60.023,1449681303,"274151322000054","219011344069620",29.68,10.70,0,335.14,351.97,16.9,14.4,0.097,578949.2,578949.2,313,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681334,7633.00
12/09/2015 12:15,2,0.662,ACTIVE,214.41,345.06,60.012,1449681303,"201051344000867","219011344069620",30.47,9.00,0,336.34,357.08,20.5,17.8,0.137,300098.1,300098.1,5745,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681335,7634.00
12/09/2015 12:15,2,0.680,ACTIVE,213.29,345.06,60.018,1449681303,"201051344001093","219011344069620",30.42,9.30,0,335.14,355.58,21.0,18.3,0.133,309388.7,309388.7,10427,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681336,7635.00
12/09/2015 12:15,2,0.621,ACTIVE,214.19,346.56,60.007,1449681303,"201051344000900","219011344069620",29.82,7.70,0,337.24,356.48,18.8,16.3,0.141,313185.3,313185.3,5755,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681336,7636.00
12/09/2015 12:15,2,0.686,ACTIVE,214.41,345.66,60.007,1449681303,"201051344000648","219011344069620",30.26,7.30,0,338.14,357.08,21.1,18.4,0.141,306883.8,306883.8,5742,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681337,7637.00
12/09/2015 12:15,2,0.682,ACTIVE,214.41,345.96,60.028,1449681303,"201051344000569","219011344069620",30.32,8.00,0,337.54,356.78,20.9,18.3,0.146,314488.9,314488.9,5746,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681338,7638.00
12/09/2015 12:15,2,0.652,ACTIVE,214.41,345.66,60.012,1449681303,"201051344000983","219011344069620",30.97,8.00,0,335.74,356.18,20.5,17.9,0.146,309813.6,309813.6,5747,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681339,7639.00
12/09/2015 12:15,2,0.648,ACTIVE,214.41,345.66,60.007,1449681303,"201051344001158","219011344069620",30.53,7.70,0,337.54,356.78,20.1,17.5,0.141,305376.0,305376.0,5745,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681340,7640.00
12/09/2015 12:15,2,0.668,ACTIVE,214.87,347.46,60.007,1449681303,"201051344000576","219011344069620",30.71,7.70,0,337.24,357.98,20.8,18.1,0.137,307347.5,307347.5,5749,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681341,7641.00
12/09/2015 12:15,2,0.566,ACTIVE,213.29,342.95,60.002,1449681303,"274151322000087","219011344069620",29.34,12.30,0,336.94,351.37,16.9,14.4,0.097,554484.6,554484.6,321,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449681342,7642.00
12/09/2015 12:30,2,0.922,ACTIVE,214.19,347.16,59.970,1449682203,"201051344000645","219011344069620",30.69,8.50,0,337.84,366.10,28.7,25.8,0.208,308119.1,308119.1,5750,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682204,7643.00
12/09/2015 12:30,2,0.820,ACTIVE,213.06,348.66,59.949,1449682203,"274151322000085","219011344069620",30.12,10.30,0,334.84,357.38,25.0,22.2,0.159,581707.2,581707.2,314,0,0,0,L,1151911521,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682205,7644.00
12/09/2015 12:30,2,0.910,ACTIVE,214.19,348.36,59.949,1449682203,"201051344000633","219011344069620",30.95,8.50,0,336.94,366.10,28.6,25.6,0.217,300962.4,300962.4,5751,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682206,7645.00
12/09/2015 12:30,2,0.926,ACTIVE,213.96,346.86,60.007,1449682203,"201051344000469","219011344069620",30.87,6.70,0,336.04,364.89,29.0,26.0,0.212,301860.1,301860.1,5756,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682207,7646.00
12/09/2015 12:30,2,0.893,ACTIVE,213.06,346.86,59.970,1449682203,"201051344000646","219011344069620",30.97,8.50,0,334.84,362.79,28.0,25.1,0.212,306818.6,306818.6,10406,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682208,7647.00
12/09/2015 12:30,2,0.842,ACTIVE,212.61,347.76,59.975,1449682203,"274151322000052","219011344069620",29.78,11.70,0,333.63,357.98,25.4,22.6,0.164,589242.8,589242.8,315,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682209,7648.00
12/09/2015 12:30,2,0.910,ACTIVE,213.51,347.16,60.012,1449682203,"201051344000585","219011344069620",30.83,8.50,0,335.44,363.99,28.5,25.6,0.217,311426.7,311426.7,10414,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682210,7649.00
12/09/2015 12:30,2,0.877,ACTIVE,213.06,345.66,59.981,1449682203,"201051344001230","219011344069620",30.57,8.50,0,334.54,362.79,27.2,24.3,0.203,309940.1,309940.1,10435,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682211,7650.00
12/09/2015 12:30,2,0.893,ACTIVE,213.74,347.16,59.949,1449682203,"201051344000582","219011344069620",30.71,8.00,0,336.04,363.99,27.8,24.9,0.199,304721.7,304721.7,10408,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682212,7651.00
12/09/2015 12:30,2,0.900,ACTIVE,212.83,345.66,59.975,1449682203,"201051344000955","219011344069620",31.23,8.50,0,333.93,361.89,28.6,25.6,0.208,313531.5,313531.5,10405,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682213,7652.00
12/09/2015 12:30,2,0.539,ACTIVE,212.83,428.91,59.981,1449682203,"274151322000094","219011344069620",40.31,12.30,0,339.34,446.95,21.8,19.1,0.133,475219.1,475219.1,322,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682214,7653.00
12/09/2015 12:30,2,0.918,ACTIVE,213.74,346.56,59.981,1449682203,"201051344000579","219011344069620",31.15,9.00,0,335.74,364.59,29.0,26.1,0.208,315456.4,315456.4,5749,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682215,7654.00
12/09/2015 12:30,2,0.928,ACTIVE,213.06,345.66,59.938,1449682203,"201051344000890","219011344069620",30.63,9.70,0,334.54,363.09,28.8,25.9,0.199,312139.6,312139.6,10415,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682215,7655.00
12/09/2015 12:30,2,0.895,ACTIVE,213.29,346.26,59.970,1449682203,"201051344000438","219011344069620",31.23,8.50,0,335.44,364.29,28.3,25.4,0.203,313844.8,313844.8,10410,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682216,7656.00
12/09/2015 12:30,2,0.928,ACTIVE,213.29,346.86,59.991,1449682203,"201051344000417","219011344069620",30.55,9.00,0,334.24,363.39,28.7,25.8,0.199,307978.7,307978.7,10413,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682217,7657.00
12/09/2015 12:30,2,0.801,ACTIVE,212.83,347.76,59.981,1449682203,"274151322000083","219011344069620",29.90,11.30,0,335.74,357.68,24.2,21.5,0.164,583761.3,583761.3,315,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682218,7658.00
12/09/2015 12:30,2,0.842,ACTIVE,213.51,348.96,59.970,1449682203,"274151322000076","219011344069620",30.79,11.00,0,334.84,359.18,26.3,23.5,0.172,620001.1,620001.1,314,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682219,7659.00
12/09/2015 12:30,2,0.898,ACTIVE,213.51,346.86,59.944,1449682203,"201051344000868","219011344069620",30.59,7.70,0,336.34,365.49,27.9,25.0,0.203,299644.6,299644.6,5747,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682220,7660.00
12/09/2015 12:30,2,0.836,ACTIVE,212.83,347.46,59.965,1449682203,"274151322000095","219011344069620",30.36,10.70,0,334.24,358.28,25.7,22.8,0.168,612962.8,612962.8,316,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682221,7661.00
12/09/2015 12:30,2,0.885,ACTIVE,213.51,348.66,60.007,1449682203,"201051344000988","219011344069620",30.67,8.00,0,336.34,365.80,27.5,24.7,0.217,300018.3,300018.3,5747,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682222,7662.00
12/09/2015 12:30,2,0.900,ACTIVE,213.06,345.36,59.975,1449682203,"201051344001025","219011344069620",30.53,8.00,0,335.14,363.39,27.9,25.0,0.199,311926.7,311926.7,10411,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682223,7663.00
12/09/2015 12:30,2,0.902,ACTIVE,213.29,346.26,59.970,1449682203,"201051344000458","219011344069620",30.61,9.30,0,336.34,364.29,28.0,25.1,0.217,309797.4,309797.4,5748,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682223,7664.00
12/09/2015 12:30,2,0.883,ACTIVE,214.19,348.36,59.975,1449682203,"201051344000853","219011344069620",30.95,7.70,0,338.44,365.80,27.7,24.8,0.208,306718.6,306718.6,5750,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682224,7665.00
12/09/2015 12:30,2,0.865,ACTIVE,213.51,346.56,59.975,1449682203,"201051344000685","219011344069620",30.97,8.50,0,335.44,363.99,27.2,24.3,0.208,313552.8,313552.8,10418,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682225,7666.00
12/09/2015 12:30,2,0.854,ACTIVE,213.29,346.56,59.975,1449682203,"201051344000917","219011344069620",30.95,9.30,0,334.84,363.99,26.8,23.9,0.199,311258.8,311258.8,10427,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682226,7667.00
12/09/2015 12:30,2,0.869,ACTIVE,213.29,346.86,59.970,1449682203,"201051344001145","219011344069620",30.49,8.00,0,336.04,363.99,26.9,24.1,0.203,314344.7,314344.7,10432,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682227,7668.00
12/09/2015 12:30,2,0.904,ACTIVE,213.29,346.26,59.954,1449682203,"201051344000651","219011344069620",30.49,7.30,0,335.14,363.69,28.0,25.1,0.203,308386.8,308386.8,10414,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682228,7669.00
12/09/2015 12:30,2,0.779,ACTIVE,212.16,346.56,59.959,1449682203,"274151322000088","219011344069620",29.20,10.70,0,333.63,356.18,23.1,20.4,0.146,566878.4,566878.4,316,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682229,7670.00
12/09/2015 12:30,2,0.551,ACTIVE,213.29,423.20,59.959,1449682203,"274151322000068","219011344069620",40.06,13.70,0,339.95,446.05,22.1,19.5,0.133,475102.5,475102.5,322,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682230,7671.00
12/09/2015 12:30,2,0.873,ACTIVE,212.83,344.76,59.970,1449682203,"201051344001135","219011344069620",30.95,8.00,0,334.24,362.79,27.4,24.5,0.199,305061.0,305061.0,10405,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682231,7672.00
12/09/2015 12:30,2,0.912,ACTIVE,212.83,346.56,59.970,1449682203,"201051344000594","219011344069620",30.55,9.00,0,334.84,364.59,28.3,25.4,0.208,310974.8,310974.8,5749,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682232,7673.00
12/09/2015 12:30,2,0.869,ACTIVE,213.29,345.96,59.970,1449682203,"201051344001203","219011344069620",31.13,8.50,0,335.14,365.19,27.4,24.5,0.208,311320.4,311320.4,10415,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682233,7674.00
12/09/2015 12:30,2,0.797,ACTIVE,212.61,343.25,59.975,1449682203,"274151322000054","219011344069620",29.84,11.00,0,334.84,357.38,24.1,21.4,0.155,578953.1,578953.1,314,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682234,7675.00
12/09/2015 12:30,2,0.895,ACTIVE,213.74,345.96,59.959,1449682203,"201051344000867","219011344069620",30.79,9.00,0,336.04,364.59,28.0,25.1,0.208,300102.9,300102.9,5746,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682235,7676.00
12/09/2015 12:30,2,0.906,ACTIVE,213.29,346.56,59.970,1449682203,"201051344001093","219011344069620",30.81,9.30,0,334.24,363.69,28.3,25.4,0.199,309393.6,309393.6,10428,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682235,7677.00
12/09/2015 12:30,2,0.844,ACTIVE,213.29,346.56,59.975,1449682203,"201051344000900","219011344069620",30.97,7.70,0,336.94,366.10,26.5,23.7,0.203,313189.7,313189.7,5756,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682236,7678.00
12/09/2015 12:30,2,0.906,ACTIVE,213.74,346.86,59.944,1449682203,"201051344000648","219011344069620",30.97,7.30,0,336.94,365.49,28.4,25.5,0.208,306888.7,306888.7,5743,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682237,7679.00
12/09/2015 12:30,2,0.908,ACTIVE,213.74,347.46,60.012,1449682203,"201051344000569","219011344069620",31.13,8.00,0,336.64,364.59,28.7,25.8,0.212,314493.8,314493.8,5747,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682238,7680.00
12/09/2015 12:30,2,0.896,ACTIVE,213.74,346.86,59.981,1449682203,"201051344000983","219011344069620",31.23,8.00,0,336.04,364.59,28.4,25.5,0.217,309818.4,309818.4,5748,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682239,7681.00
12/09/2015 12:30,2,0.904,ACTIVE,213.74,346.86,59.975,1449682203,"201051344001158","219011344069620",30.79,7.70,0,336.64,365.19,28.2,25.3,0.217,305380.7,305380.7,5746,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682240,7682.00
12/09/2015 12:30,2,0.936,ACTIVE,213.96,348.66,59.970,1449682203,"201051344000576","219011344069620",30.97,7.30,0,336.34,366.40,29.4,26.4,0.212,307352.4,307352.4,5750,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682241,7683.00
12/09/2015 12:30,2,0.824,ACTIVE,212.83,344.76,59.970,1449682203,"274151322000087","219011344069620",29.76,12.30,0,333.93,357.08,24.9,22.1,0.141,554488.5,554488.5,322,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449682242,7684.00
12/09/2015 12:45,2,1.342,ACTIVE,213.74,350.47,59.965,1449683103,"201051344000645","219011344069620",30.85,8.50,0,325.52,398.26,42.0,38.6,0.331,308127.7,308127.7,5751,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683105,7685.00
12/09/2015 12:45,2,1.209,ACTIVE,212.38,351.37,59.959,1449683103,"274151322000085","219011344069620",30.55,11.00,0,333.33,384.43,37.5,34.2,0.239,581714.8,581714.8,315,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683105,7686.00
12/09/2015 12:45,2,1.361,ACTIVE,213.74,352.57,59.981,1449683103,"201051344000633","219011344069620",30.93,8.50,0,323.11,403.37,42.7,39.3,0.354,300971.0,300971.0,5752,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683107,7687.00
12/09/2015 12:45,2,1.385,ACTIVE,213.51,351.37,59.959,1449683103,"201051344000469","219011344069620",31.21,7.00,0,322.21,404.27,43.9,40.4,0.349,301868.8,301868.8,5757,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683108,7688.00
12/09/2015 12:45,2,1.342,ACTIVE,211.93,349.86,59.949,1449683103,"201051344000646","219011344069620",31.37,9.00,0,320.41,406.07,42.6,39.2,0.345,306827.1,306827.1,10407,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683108,7689.00
12/09/2015 12:45,2,1.303,ACTIVE,211.93,345.06,59.928,1449683103,"274151322000052","219011344069620",30.30,11.30,0,330.93,389.24,40.0,36.7,0.270,589250.7,589250.7,316,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683109,7690.00
12/09/2015 12:45,2,1.412,ACTIVE,212.61,351.67,59.965,1449683103,"201051344000585","219011344069620",31.43,9.00,0,321.01,401.56,45.0,41.5,0.367,311435.4,311435.4,10415,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683110,7691.00
12/09/2015 12:45,2,1.395,ACTIVE,212.16,349.86,59.933,1449683103,"201051344001230","219011344069620",31.29,9.00,0,320.11,401.86,44.2,40.7,0.349,309948.5,309948.5,10436,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683111,7692.00
12/09/2015 12:45,2,1.477,ACTIVE,213.06,351.97,59.970,1449683103,"201051344000582","219011344069620",30.95,8.00,0,321.31,398.26,46.4,42.8,0.362,304730.2,304730.2,10409,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683112,7693.00
12/09/2015 12:45,2,1.527,ACTIVE,212.16,351.07,60.028,1449683103,"201051344000955","219011344069620",31.35,9.30,0,319.51,408.78,48.6,45.0,0.402,313540.3,313540.3,10406,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683113,7694.00
12/09/2015 12:45,2,0.986,ACTIVE,212.61,439.74,59.959,1449683103,"274151322000094","219011344069620",41.45,13.00,0,337.84,489.03,41.2,37.8,0.270,475225.9,475225.9,323,0,0,0,L,1151911521,0,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683114,7695.00
12/09/2015 12:45,2,2.133,ACTIVE,214.64,362.49,59.975,1449683103,"201051344000579","219011344069620",31.59,9.00,0,323.72,400.66,68.3,64.0,0.548,315465.3,315465.3,5750,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683115,7696.00
12/09/2015 12:45,2,2.131,ACTIVE,212.38,357.68,59.933,1449683103,"201051344000890","219011344069620",31.61,9.70,0,321.91,400.06,68.4,64.1,0.557,312148.4,312148.4,10416,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683116,7697.00
12/09/2015 12:45,2,2.297,ACTIVE,213.29,359.18,59.991,1449683103,"201051344000438","219011344069620",31.75,9.00,0,319.81,402.77,74.0,69.5,0.628,313853.6,313853.6,10411,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683117,7698.00
12/09/2015 12:45,2,3.586,ACTIVE,213.74,354.97,59.975,1449683103,"201051344000417","219011344069620",24.61,8.50,0,320.41,405.77,89.4,84.4,0.424,307987.5,307987.5,10414,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683117,7699.00
12/09/2015 12:45,2,3.533,ACTIVE,213.29,348.06,59.965,1449683103,"274151322000083","219011344069620",26.44,11.70,0,331.23,395.85,94.7,89.4,0.376,583769.1,583769.1,316,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683118,7700.00
12/09/2015 12:45,2,3.465,ACTIVE,213.96,355.58,59.959,1449683103,"274151322000076","219011344069620",30.99,11.70,0,330.93,389.24,108.5,102.8,0.420,620009.6,620009.6,315,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683119,7701.00
12/09/2015 12:45,2,1.789,ACTIVE,213.74,359.18,59.965,1449683103,"201051344000868","219011344069620",32.03,8.00,0,321.91,398.26,58.0,54.0,0.460,299653.4,299653.4,5748,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683120,7702.00
12/09/2015 12:45,2,2.422,ACTIVE,212.38,349.86,59.959,1449683103,"274151322000095","219011344069620",30.91,11.00,0,332.73,396.15,75.8,71.2,0.570,612971.1,612971.1,317,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683121,7703.00
12/09/2015 12:45,2,1.629,ACTIVE,213.74,355.58,59.901,1449683103,"201051344000988","219011344069620",31.53,8.50,0,322.21,399.76,52.0,48.3,0.433,300027.1,300027.1,5748,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683122,7704.00
12/09/2015 12:45,2,1.615,ACTIVE,212.38,355.58,59.970,1449683103,"201051344001025","219011344069620",31.85,8.50,0,319.51,401.26,52.1,48.4,0.415,311935.6,311935.6,10412,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683123,7705.00
12/09/2015 12:45,2,1.578,ACTIVE,213.74,352.57,59.981,1449683103,"201051344000458","219011344069620",31.25,9.30,0,322.51,403.07,50.0,46.3,0.411,309806.3,309806.3,5749,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683124,7706.00
12/09/2015 12:45,2,1.568,ACTIVE,214.41,354.07,59.959,1449683103,"201051344000853","219011344069620",31.05,8.00,0,323.41,401.86,49.3,45.7,0.402,306727.4,306727.4,5751,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683125,7707.00
12/09/2015 12:45,2,1.555,ACTIVE,212.61,352.27,59.959,1449683103,"201051344000685","219011344069620",31.03,9.30,0,319.51,402.46,48.9,45.3,0.411,313561.5,313561.5,10419,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683126,7708.00
12/09/2015 12:45,2,1.512,ACTIVE,212.83,352.57,59.938,1449683103,"201051344000917","219011344069620",31.13,9.70,0,320.71,397.66,47.6,44.0,0.384,311267.4,311267.4,10428,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683127,7709.00
12/09/2015 12:45,2,1.510,ACTIVE,212.83,352.57,59.970,1449683103,"201051344001145","219011344069620",31.03,8.50,0,321.01,401.86,47.5,43.9,0.384,314353.3,314353.3,10433,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683127,7710.00
12/09/2015 12:45,2,1.498,ACTIVE,212.83,351.97,59.954,1449683103,"201051344000651","219011344069620",31.47,7.70,0,321.01,400.66,47.8,44.2,0.376,308395.7,308395.7,10415,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683128,7711.00
12/09/2015 12:45,2,1.373,ACTIVE,212.16,348.96,59.912,1449683103,"274151322000088","219011344069620",30.32,11.30,0,332.73,390.44,42.2,38.8,0.278,566886.0,566886.0,317,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683129,7712.00
12/09/2015 12:45,2,0.936,ACTIVE,213.06,442.44,59.965,1449683103,"274151322000068","219011344069620",41.17,14.30,0,338.14,488.43,39.2,35.9,0.247,475109.7,475109.7,323,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683130,7713.00
12/09/2015 12:45,2,1.443,ACTIVE,212.38,350.47,59.965,1449683103,"201051344001135","219011344069620",31.05,8.50,0,321.01,400.96,45.5,41.9,0.362,305069.7,305069.7,10406,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683131,7714.00
12/09/2015 12:45,2,1.449,ACTIVE,212.83,351.07,59.949,1449683103,"201051344000594","219011344069620",31.13,9.30,0,320.11,400.06,45.7,42.2,0.354,310983.7,310983.7,5750,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683132,7715.00
12/09/2015 12:45,2,1.398,ACTIVE,212.83,351.07,59.965,1449683103,"201051344001203","219011344069620",31.45,9.00,0,320.41,403.67,44.6,41.1,0.358,311329.1,311329.1,10416,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683133,7716.00
12/09/2015 12:45,2,1.309,ACTIVE,211.93,354.37,59.954,1449683103,"274151322000054","219011344069620",30.83,11.30,0,332.13,395.85,40.9,37.6,0.274,578960.9,578960.9,315,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683134,7717.00
12/09/2015 12:45,2,1.391,ACTIVE,213.74,350.47,59.996,1449683103,"201051344000867","219011344069620",30.77,9.70,0,323.11,396.15,43.4,40.0,0.345,300111.7,300111.7,5747,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683135,7718.00
12/09/2015 12:45,2,1.387,ACTIVE,212.83,351.37,59.928,1449683103,"201051344001093","219011344069620",31.01,9.70,0,322.81,416.29,43.6,40.1,0.331,309402.5,309402.5,10429,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683136,7719.00
12/09/2015 12:45,2,1.314,ACTIVE,213.51,351.37,59.965,1449683103,"201051344000900","219011344069620",31.15,7.70,0,319.81,404.27,41.5,38.1,0.331,313198.1,313198.1,5757,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683136,7720.00
12/09/2015 12:45,2,1.357,ACTIVE,213.74,351.07,59.959,1449683103,"201051344000648","219011344069620",31.21,7.70,0,320.11,401.86,42.9,39.5,0.331,306897.5,306897.5,5744,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683137,7721.00
12/09/2015 12:45,2,1.363,ACTIVE,213.74,351.07,60.023,1449683103,"201051344000569","219011344069620",30.97,8.50,0,321.61,402.77,42.8,39.4,0.340,314502.7,314502.7,5748,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683138,7722.00
12/09/2015 12:45,2,1.365,ACTIVE,213.29,348.36,59.954,1449683103,"201051344000983","219011344069620",30.32,8.50,0,321.61,402.46,42.0,38.6,0.345,309827.2,309827.2,5749,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683139,7723.00
12/09/2015 12:45,2,1.354,ACTIVE,213.74,351.07,59.981,1449683103,"201051344001158","219011344069620",30.45,7.70,0,323.41,407.57,41.8,38.4,0.336,305389.4,305389.4,5747,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683140,7724.00
12/09/2015 12:45,2,1.348,ACTIVE,213.96,351.67,59.965,1449683103,"201051344000576","219011344069620",30.85,8.00,0,320.71,398.86,42.1,38.7,0.327,307361.2,307361.2,5751,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683141,7725.00
12/09/2015 12:45,2,1.229,ACTIVE,212.38,349.86,59.970,1449683103,"274151322000087","219011344069620",30.30,12.70,0,332.73,383.23,37.7,34.5,0.239,554496.2,554496.2,323,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449683142,7726.00
12/09/2015 13:00,2,0.932,ACTIVE,213.51,347.16,59.970,1449684003,"201051344000645","219011344069620",30.61,8.50,0,321.91,397.96,28.9,26.0,0.217,308134.5,308134.5,5752,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684004,7727.00
12/09/2015 13:00,2,0.811,ACTIVE,212.61,341.45,59.996,1449684003,"274151322000085","219011344069620",30.20,11.00,0,332.13,380.82,24.8,22.0,0.150,581720.7,581720.7,316,0,0,0,L,1151911521,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684005,7728.00
12/09/2015 13:00,2,0.924,ACTIVE,213.51,348.36,59.959,1449684003,"201051344000633","219011344069620",31.15,8.50,0,320.71,395.85,29.2,26.3,0.221,300977.8,300977.8,5753,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684006,7729.00
12/09/2015 13:00,2,0.957,ACTIVE,213.06,346.86,59.965,1449684003,"201051344000469","219011344069620",30.83,7.00,0,319.81,394.35,29.9,27.0,0.221,301875.8,301875.8,5758,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684007,7730.00
12/09/2015 13:00,2,0.910,ACTIVE,212.38,346.56,59.954,1449684003,"201051344000646","219011344069620",31.33,9.00,0,321.31,389.84,28.9,26.0,0.217,306833.8,306833.8,10408,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684008,7731.00
12/09/2015 13:00,2,0.875,ACTIVE,211.93,346.86,59.959,1449684003,"274151322000052","219011344069620",29.52,11.70,0,332.73,390.14,26.1,23.3,0.172,589256.8,589256.8,317,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684009,7732.00
12/09/2015 13:00,2,0.949,ACTIVE,213.06,346.86,59.965,1449684003,"201051344000585","219011344069620",30.97,9.00,0,322.51,391.34,29.8,26.9,0.217,311442.3,311442.3,10416,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684010,7733.00
12/09/2015 13:00,2,0.906,ACTIVE,212.61,345.66,59.991,1449684003,"201051344001230","219011344069620",30.89,9.00,0,321.31,391.64,28.4,25.5,0.212,309955.1,309955.1,10437,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684010,7734.00
12/09/2015 13:00,2,0.934,ACTIVE,213.29,347.16,59.965,1449684003,"201051344000582","219011344069620",30.73,8.00,0,321.91,391.94,29.1,26.2,0.212,304736.9,304736.9,10410,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684011,7735.00
12/09/2015 13:00,2,0.955,ACTIVE,212.38,345.66,59.970,1449684003,"201051344000955","219011344069620",31.21,9.30,0,319.51,388.34,30.2,27.3,0.230,313547.2,313547.2,10407,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684012,7736.00
12/09/2015 13:00,2,0.553,ACTIVE,212.16,432.22,59.965,1449684003,"274151322000094","219011344069620",40.87,13.00,0,335.14,464.68,22.9,20.2,0.150,475231.1,475231.1,324,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684013,7737.00
12/09/2015 13:00,2,0.984,ACTIVE,213.29,347.46,59.970,1449684003,"201051344000579","219011344069620",30.93,9.00,0,321.91,392.85,30.9,27.9,0.225,315472.3,315472.3,5751,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684014,7738.00
12/09/2015 13:00,2,0.979,ACTIVE,212.61,346.26,59.975,1449684003,"201051344000890","219011344069620",30.73,10.00,0,321.61,393.75,30.5,27.5,0.221,312155.4,312155.4,10417,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684015,7739.00
12/09/2015 13:00,2,0.953,ACTIVE,212.83,345.96,59.959,1449684003,"201051344000438","219011344069620",31.39,9.00,0,321.61,389.24,30.4,27.4,0.221,313860.4,313860.4,10412,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684016,7740.00
