ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 13:00,2,0.986,ACTIVE,212.83,346.56,60.012,1449684003,"201051344000417","219011344069620",30.65,9.30,0,321.01,381.12,30.7,27.7,0.221,307994.4,307994.4,10415,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684017,7741.00
12/09/2015 13:00,2,0.863,ACTIVE,212.16,342.65,59.954,1449684003,"274151322000083","219011344069620",29.70,11.70,0,333.03,378.12,26.0,23.2,0.168,583774.9,583774.9,317,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684018,7742.00
12/09/2015 13:00,2,0.906,ACTIVE,212.83,344.15,59.965,1449684003,"274151322000076","219011344069620",30.81,11.30,0,333.63,379.92,28.3,25.4,0.199,620015.9,620015.9,316,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684018,7743.00
12/09/2015 13:00,2,0.959,ACTIVE,212.83,346.86,59.965,1449684003,"201051344000868","219011344069620",30.79,7.70,0,335.74,380.22,30.0,27.0,0.225,299660.1,299660.1,5749,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684019,7744.00
12/09/2015 13:00,2,0.891,ACTIVE,212.38,343.25,59.965,1449684003,"274151322000095","219011344069620",30.59,11.00,0,331.53,375.41,27.6,24.7,0.181,612977.3,612977.3,318,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684020,7745.00
12/09/2015 13:00,2,0.959,ACTIVE,213.06,348.96,59.954,1449684003,"201051344000988","219011344069620",30.69,8.50,0,335.14,377.82,29.9,26.9,0.230,300033.7,300033.7,5749,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684021,7746.00
12/09/2015 13:00,2,0.965,ACTIVE,212.83,345.96,59.970,1449684003,"201051344001025","219011344069620",30.91,8.50,0,333.93,376.62,30.2,27.3,0.230,311942.3,311942.3,10413,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684022,7747.00
12/09/2015 13:00,2,0.961,ACTIVE,212.83,346.26,60.007,1449684003,"201051344000458","219011344069620",30.97,9.30,0,335.44,374.21,30.2,27.2,0.234,309813.0,309813.0,5750,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684023,7748.00
12/09/2015 13:00,2,0.951,ACTIVE,213.74,348.06,60.012,1449684003,"201051344000853","219011344069620",31.05,7.70,0,337.24,374.51,30.0,27.0,0.230,306734.1,306734.1,5752,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684024,7749.00
12/09/2015 13:00,2,0.949,ACTIVE,213.06,347.46,59.991,1449684003,"201051344000685","219011344069620",30.57,9.00,0,334.84,373.01,29.4,26.5,0.234,313568.0,313568.0,10420,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684025,7750.00
12/09/2015 13:00,2,0.926,ACTIVE,213.06,347.46,59.975,1449684003,"201051344000917","219011344069620",30.83,9.70,0,333.63,372.71,29.0,26.0,0.225,311273.8,311273.8,10429,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684026,7751.00
12/09/2015 13:00,2,0.930,ACTIVE,213.06,347.46,59.996,1449684003,"201051344001145","219011344069620",30.83,8.50,0,335.44,373.01,29.1,26.2,0.221,314359.7,314359.7,10434,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684027,7752.00
12/09/2015 13:00,2,0.977,ACTIVE,213.06,346.86,59.965,1449684003,"201051344000651","219011344069620",30.63,7.70,0,335.74,371.81,30.3,27.3,0.230,308402.4,308402.4,10416,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684028,7753.00
12/09/2015 13:00,2,0.838,ACTIVE,211.93,345.36,59.975,1449684003,"274151322000088","219011344069620",29.54,11.00,0,332.43,361.29,25.1,22.3,0.159,566891.5,566891.5,318,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684029,7754.00
12/09/2015 13:00,2,0.592,ACTIVE,213.06,431.02,59.954,1449684003,"274151322000068","219011344069620",40.49,14.00,0,335.44,455.06,24.4,21.6,0.150,475115.0,475115.0,324,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684030,7755.00
12/09/2015 13:00,2,0.953,ACTIVE,212.83,345.66,59.970,1449684003,"201051344001135","219011344069620",30.93,8.50,0,334.54,370.90,29.9,27.0,0.225,305076.3,305076.3,10407,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684031,7756.00
12/09/2015 13:00,2,0.992,ACTIVE,212.83,346.56,59.970,1449684003,"201051344000594","219011344069620",30.59,9.30,0,333.93,370.00,30.8,27.8,0.230,310990.4,310990.4,5751,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684032,7757.00
12/09/2015 13:00,2,0.953,ACTIVE,213.06,346.86,59.970,1449684003,"201051344001203","219011344069620",31.11,9.00,0,335.44,370.60,30.0,27.1,0.230,311335.7,311335.7,10417,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684033,7758.00
12/09/2015 13:00,2,0.871,ACTIVE,212.38,343.55,59.954,1449684003,"274151322000054","219011344069620",29.82,11.00,0,332.73,360.69,26.3,23.5,0.168,578966.6,578966.6,316,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684034,7759.00
12/09/2015 13:00,2,0.982,ACTIVE,213.51,347.16,59.996,1449684003,"201051344000867","219011344069620",30.67,9.00,0,335.14,370.00,30.5,27.5,0.230,300118.3,300118.3,5748,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684035,7760.00
12/09/2015 13:00,2,0.996,ACTIVE,213.06,347.46,59.975,1449684003,"201051344001093","219011344069620",30.71,9.30,0,334.84,368.80,31.0,28.0,0.217,309409.2,309409.2,10430,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684035,7761.00
12/09/2015 13:00,2,0.947,ACTIVE,212.83,347.16,59.970,1449684003,"201051344000900","219011344069620",30.53,7.70,0,335.74,369.40,29.4,26.4,0.230,313204.4,313204.4,5758,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684036,7762.00
12/09/2015 13:00,2,0.994,ACTIVE,213.29,347.16,59.970,1449684003,"201051344000648","219011344069620",30.99,7.30,0,335.74,370.00,31.2,28.2,0.239,306904.2,306904.2,5745,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684037,7763.00
12/09/2015 13:00,2,1.004,ACTIVE,213.06,347.76,59.975,1449684003,"201051344000569","219011344069620",30.99,8.50,0,335.74,367.30,31.6,28.6,0.239,314509.3,314509.3,5749,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684038,7764.00
12/09/2015 13:00,2,0.990,ACTIVE,213.29,347.46,59.970,1449684003,"201051344000983","219011344069620",31.15,8.00,0,334.54,368.80,31.3,28.3,0.243,309833.8,309833.8,5750,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684039,7765.00
12/09/2015 13:00,2,0.998,ACTIVE,213.06,347.46,59.981,1449684003,"201051344001158","219011344069620",30.69,7.70,0,335.14,369.10,31.1,28.1,0.243,305395.9,305395.9,5748,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684040,7766.00
12/09/2015 13:00,2,1.000,ACTIVE,213.51,348.96,59.981,1449684003,"201051344000576","219011344069620",31.21,7.70,0,336.04,370.00,31.7,28.6,0.234,307367.8,307367.8,5752,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684041,7767.00
12/09/2015 13:00,2,0.887,ACTIVE,212.38,343.25,59.970,1449684003,"274151322000087","219011344069620",30.00,12.70,0,332.73,359.18,26.9,24.1,0.172,554501.8,554501.8,324,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684042,7768.00
12/09/2015 13:15,2,0.809,ACTIVE,213.96,346.86,59.981,1449684903,"201051344000645","219011344069620",30.53,8.50,0,335.74,364.59,25.0,22.2,0.177,308140.8,308140.8,5753,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684904,7769.00
12/09/2015 13:15,2,0.703,ACTIVE,213.29,344.45,59.981,1449684903,"274151322000085","219011344069620",29.88,10.70,0,334.84,356.78,21.3,18.6,0.133,581726.1,581726.1,317,0,0,0,L,1151911521,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684905,7770.00
12/09/2015 13:15,2,0.805,ACTIVE,213.96,348.36,59.959,1449684903,"201051344000633","219011344069620",30.85,8.50,0,335.44,366.10,25.2,22.4,0.190,300984.1,300984.1,5754,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684906,7771.00
12/09/2015 13:15,2,0.826,ACTIVE,213.74,346.56,59.954,1449684903,"201051344000469","219011344069620",30.63,7.00,0,335.14,364.89,25.6,22.8,0.177,301882.2,301882.2,5759,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684907,7772.00
12/09/2015 13:15,2,0.803,ACTIVE,213.06,345.36,59.954,1449684903,"201051344000646","219011344069620",30.38,8.50,0,334.24,363.09,24.7,21.9,0.181,306840.1,306840.1,10409,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684908,7773.00
12/09/2015 13:15,2,0.742,ACTIVE,212.83,348.36,59.954,1449684903,"274151322000052","219011344069620",29.70,11.70,0,333.93,357.38,22.4,19.7,0.137,589262.4,589262.4,318,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684909,7774.00
12/09/2015 13:15,2,0.807,ACTIVE,213.29,345.96,59.959,1449684903,"201051344000585","219011344069620",30.83,8.50,0,334.84,363.99,25.2,22.4,0.181,311448.6,311448.6,10417,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684910,7775.00
12/09/2015 13:15,2,0.768,ACTIVE,213.06,344.15,59.959,1449684903,"201051344001230","219011344069620",30.26,9.00,0,333.03,361.59,23.6,20.9,0.172,309961.0,309961.0,10438,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684911,7776.00
12/09/2015 13:15,2,0.797,ACTIVE,213.51,345.96,59.949,1449684903,"201051344000582","219011344069620",30.38,8.00,0,335.44,363.69,24.6,21.8,0.168,304743.1,304743.1,10411,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684912,7777.00
12/09/2015 13:15,2,0.818,ACTIVE,212.16,344.15,59.959,1449684903,"201051344000955","219011344069620",30.87,9.00,0,333.63,362.49,25.6,22.8,0.186,313553.6,313553.6,10408,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684912,7778.00
12/09/2015 13:15,2,0.451,ACTIVE,213.06,437.03,59.954,1449684903,"274151322000094","219011344069620",41.27,13.00,0,337.84,449.05,18.9,16.3,0.115,475235.9,475235.9,325,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684913,7779.00
12/09/2015 13:15,2,0.824,ACTIVE,213.74,346.56,59.959,1449684903,"201051344000579","219011344069620",30.83,9.00,0,335.74,364.59,25.8,23.0,0.177,315478.9,315478.9,5752,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684914,7780.00
12/09/2015 13:15,2,0.822,ACTIVE,213.06,343.85,59.959,1449684903,"201051344000890","219011344069620",30.61,9.70,0,333.93,363.39,25.5,22.7,0.177,312161.8,312161.8,10418,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684915,7781.00
12/09/2015 13:15,2,0.809,ACTIVE,213.29,345.36,59.959,1449684903,"201051344000438","219011344069620",30.69,9.00,0,334.54,364.59,25.2,22.4,0.177,313866.8,313866.8,10413,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684916,7782.00
12/09/2015 13:15,2,0.805,ACTIVE,213.29,345.36,60.012,1449684903,"201051344000417","219011344069620",31.17,9.30,0,334.54,363.09,25.4,22.6,0.177,308000.9,308000.9,10416,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684917,7783.00
12/09/2015 13:15,2,0.695,ACTIVE,212.83,344.15,59.970,1449684903,"274151322000083","219011344069620",29.98,11.70,0,335.14,357.98,21.1,18.5,0.137,583780.4,583780.4,318,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684918,7784.00
12/09/2015 13:15,2,0.738,ACTIVE,213.29,345.96,59.970,1449684903,"274151322000076","219011344069620",30.63,11.30,0,337.84,358.88,22.9,20.2,0.150,620021.9,620021.9,317,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684919,7785.00
12/09/2015 13:15,2,0.789,ACTIVE,213.29,346.26,59.965,1449684903,"201051344000868","219011344069620",30.45,7.70,0,335.44,363.69,24.4,21.6,0.177,299666.4,299666.4,5750,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684920,7786.00
12/09/2015 13:15,2,0.721,ACTIVE,212.83,342.95,59.965,1449684903,"274151322000095","219011344069620",30.26,11.00,0,336.64,357.68,22.1,19.4,0.141,612983.1,612983.1,319,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684921,7787.00
12/09/2015 13:15,2,0.771,ACTIVE,213.29,347.16,59.959,1449684903,"201051344000988","219011344069620",30.61,8.00,0,334.84,366.10,24.0,21.2,0.177,300039.9,300039.9,5750,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684922,7788.00
12/09/2015 13:15,2,0.779,ACTIVE,212.83,343.85,59.959,1449684903,"201051344001025","219011344069620",30.83,8.50,0,334.24,363.69,24.4,21.6,0.177,311948.6,311948.6,10414,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684922,7789.00
12/09/2015 13:15,2,0.787,ACTIVE,213.29,345.36,59.944,1449684903,"201051344000458","219011344069620",30.53,9.30,0,334.84,363.99,24.4,21.6,0.177,309819.4,309819.4,5751,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684923,7790.00
12/09/2015 13:15,2,0.770,ACTIVE,214.19,347.76,59.965,1449684903,"201051344000853","219011344069620",30.38,8.00,0,336.34,365.49,23.8,21.0,0.172,306740.4,306740.4,5753,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684924,7791.00
12/09/2015 13:15,2,0.760,ACTIVE,213.29,345.96,59.965,1449684903,"201051344000685","219011344069620",30.26,9.00,0,334.24,363.39,23.4,20.6,0.177,313574.2,313574.2,10421,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684925,7792.00
12/09/2015 13:15,2,0.734,ACTIVE,213.29,345.06,59.959,1449684903,"201051344000917","219011344069620",30.38,9.70,0,333.93,363.69,22.6,19.9,0.164,311279.8,311279.8,10430,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684926,7793.00
12/09/2015 13:15,2,0.727,ACTIVE,213.06,344.15,59.965,1449684903,"201051344001145","219011344069620",30.71,8.00,0,336.34,363.69,22.6,19.9,0.164,314365.7,314365.7,10435,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684927,7794.00
12/09/2015 13:15,2,0.781,ACTIVE,213.29,345.06,59.965,1449684903,"201051344000651","219011344069620",30.14,7.70,0,335.44,363.69,23.9,21.1,0.164,308408.7,308408.7,10417,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684928,7795.00
12/09/2015 13:15,2,0.648,ACTIVE,212.61,341.45,59.965,1449684903,"274151322000088","219011344069620",29.34,11.00,0,333.93,356.48,19.3,16.7,0.115,566896.7,566896.7,319,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684929,7796.00
12/09/2015 13:15,2,0.473,ACTIVE,213.29,417.19,59.959,1449684903,"274151322000068","219011344069620",39.26,14.00,0,335.44,452.06,18.8,16.2,0.106,475119.9,475119.9,325,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684930,7797.00
12/09/2015 13:15,2,0.748,ACTIVE,212.61,342.65,59.981,1449684903,"201051344001135","219011344069620",30.38,8.00,0,335.14,363.39,23.1,20.3,0.159,305082.5,305082.5,10408,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684931,7798.00
12/09/2015 13:15,2,0.760,ACTIVE,212.83,345.06,59.970,1449684903,"201051344000594","219011344069620",30.77,9.30,0,334.24,363.69,23.7,21.0,0.164,310996.8,310996.8,5752,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684931,7799.00
12/09/2015 13:15,2,0.730,ACTIVE,213.06,344.15,59.933,1449684903,"201051344001203","219011344069620",30.71,8.50,0,336.04,364.59,22.8,20.1,0.159,311341.8,311341.8,10418,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684932,7800.00
12/09/2015 13:15,2,0.658,ACTIVE,212.83,343.55,59.981,1449684903,"274151322000054","219011344069620",29.60,11.00,0,333.93,357.38,19.7,17.1,0.128,578972.0,578972.0,317,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684933,7801.00
12/09/2015 13:15,2,0.752,ACTIVE,213.51,344.76,59.981,1449684903,"201051344000867","219011344069620",30.18,9.00,0,335.14,363.69,23.0,20.3,0.159,300124.5,300124.5,5749,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684934,7802.00
12/09/2015 13:15,2,0.744,ACTIVE,213.06,344.15,59.970,1449684903,"201051344001093","219011344069620",30.75,9.30,0,335.14,364.29,23.2,20.5,0.150,309415.5,309415.5,10431,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684935,7803.00
12/09/2015 13:15,2,0.691,ACTIVE,213.29,345.96,59.975,1449684903,"201051344000900","219011344069620",30.32,7.70,0,335.14,363.69,21.2,18.6,0.159,313210.2,313210.2,5759,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684936,7804.00
12/09/2015 13:15,2,0.760,ACTIVE,213.51,345.36,59.981,1449684903,"201051344000648","219011344069620",30.24,7.30,0,335.44,364.59,23.3,20.6,0.159,306910.5,306910.5,5746,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684937,7805.00
12/09/2015 13:15,2,0.742,ACTIVE,213.29,345.66,60.007,1449684903,"201051344000569","219011344069620",30.87,8.00,0,336.34,364.59,23.3,20.5,0.164,314515.7,314515.7,5750,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684938,7806.00
12/09/2015 13:15,2,0.730,ACTIVE,213.29,345.06,59.981,1449684903,"201051344000983","219011344069620",30.75,8.00,0,335.44,364.29,22.8,20.0,0.164,309840.0,309840.0,5751,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684939,7807.00
12/09/2015 13:15,2,0.721,ACTIVE,213.51,345.96,59.981,1449684903,"201051344001158","219011344069620",30.45,7.30,0,336.04,364.59,22.2,19.5,0.168,305402.0,305402.0,5749,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684940,7808.00
12/09/2015 13:15,2,0.740,ACTIVE,213.74,346.56,59.975,1449684903,"201051344000576","219011344069620",30.49,7.70,0,335.74,364.89,22.9,20.2,0.159,307374.1,307374.1,5753,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684941,7809.00
12/09/2015 13:15,2,0.639,ACTIVE,213.06,345.06,59.949,1449684903,"274151322000087","219011344069620",29.28,12.30,0,334.84,356.78,19.0,16.4,0.115,554507.0,554507.0,325,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449684941,7810.00
12/09/2015 13:30,2,0.982,ACTIVE,213.29,347.16,59.981,1449685803,"201051344000645","219011344069620",30.55,8.00,0,336.64,371.21,30.4,27.4,0.221,308147.3,308147.3,5754,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685804,7811.00
12/09/2015 13:30,2,0.865,ACTIVE,212.83,345.06,59.970,1449685803,"274151322000085","219011344069620",29.86,10.70,0,335.44,359.48,26.2,23.3,0.155,581731.6,581731.6,318,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685805,7812.00
12/09/2015 13:30,2,0.988,ACTIVE,213.51,349.26,59.981,1449685803,"201051344000633","219011344069620",30.89,8.00,0,336.64,372.41,30.9,27.9,0.234,300990.7,300990.7,5755,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685806,7813.00
12/09/2015 13:30,2,1.016,ACTIVE,213.29,348.06,59.965,1449685803,"201051344000469","219011344069620",30.95,6.70,0,334.24,368.80,31.9,28.8,0.247,301888.8,301888.8,5760,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685807,7814.00
12/09/2015 13:30,2,0.992,ACTIVE,212.38,346.86,59.981,1449685803,"201051344000646","219011344069620",30.57,8.50,0,333.63,367.00,30.8,27.8,0.230,306846.5,306846.5,10410,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685808,7815.00
12/09/2015 13:30,2,0.932,ACTIVE,212.16,348.66,59.970,1449685803,"274151322000052","219011344069620",30.00,11.30,0,333.63,360.08,28.3,25.4,0.181,589268.2,589268.2,319,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685809,7816.00
12/09/2015 13:30,2,1.051,ACTIVE,212.83,347.76,59.970,1449685803,"201051344000585","219011344069620",30.99,8.50,0,334.24,367.30,33.1,30.0,0.261,311455.2,311455.2,10418,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685810,7817.00
12/09/2015 13:30,2,1.031,ACTIVE,212.38,346.86,59.938,1449685803,"201051344001230","219011344069620",31.31,9.00,0,333.93,365.80,32.8,29.7,0.252,309967.2,309967.2,10439,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685811,7818.00
12/09/2015 13:30,2,1.201,ACTIVE,213.29,349.86,59.991,1449685803,"201051344000582","219011344069620",31.23,8.00,0,335.74,367.30,38.0,34.7,0.292,304749.5,304749.5,10412,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685812,7819.00
12/09/2015 13:30,2,1.314,ACTIVE,212.38,349.26,60.018,1449685803,"201051344000955","219011344069620",31.19,9.00,0,333.03,369.10,41.6,38.2,0.323,313560.3,313560.3,10409,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685813,7820.00
12/09/2015 13:30,2,0.725,ACTIVE,212.61,431.92,59.975,1449685803,"274151322000094","219011344069620",40.69,12.70,0,339.34,449.35,29.7,26.8,0.199,475240.9,475240.9,326,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685814,7821.00
12/09/2015 13:30,2,1.158,ACTIVE,213.51,349.86,59.986,1449685803,"201051344000579","219011344069620",31.49,9.00,0,336.64,370.90,37.0,33.8,0.283,315485.7,315485.7,5753,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685815,7822.00
12/09/2015 13:30,2,1.168,ACTIVE,212.83,347.76,59.981,1449685803,"201051344000890","219011344069620",31.25,9.70,0,333.93,366.70,37.0,33.8,0.274,312168.6,312168.6,10419,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685816,7823.00
12/09/2015 13:30,2,1.168,ACTIVE,213.29,348.96,60.002,1449685803,"201051344000438","219011344069620",31.17,8.50,0,335.44,367.30,36.9,33.7,0.287,313873.5,313873.5,10414,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685817,7824.00
12/09/2015 13:30,2,1.182,ACTIVE,213.29,348.96,59.981,1449685803,"201051344000417","219011344069620",31.23,9.30,0,334.84,366.70,37.4,34.2,0.292,308007.7,308007.7,10417,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685817,7825.00
12/09/2015 13:30,2,1.092,ACTIVE,213.06,345.06,60.002,1449685803,"274151322000083","219011344069620",30.10,11.70,0,335.14,360.08,33.4,30.3,0.225,583786.0,583786.0,319,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685818,7826.00
12/09/2015 13:30,2,1.152,ACTIVE,213.51,346.56,59.986,1449685803,"274151322000076","219011344069620",31.13,11.00,0,336.04,362.19,36.3,33.1,0.247,620028.1,620028.1,318,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685819,7827.00
12/09/2015 13:30,2,1.203,ACTIVE,213.51,351.07,59.996,1449685803,"201051344000868","219011344069620",30.85,7.30,0,335.44,367.90,37.7,34.4,0.287,299673.0,299673.0,5751,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685820,7828.00
12/09/2015 13:30,2,1.160,ACTIVE,213.06,345.06,59.981,1449685803,"274151322000095","219011344069620",30.73,11.00,0,334.54,360.99,36.2,33.0,0.239,612989.2,612989.2,320,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685821,7829.00
12/09/2015 13:30,2,1.215,ACTIVE,213.74,352.57,59.986,1449685803,"201051344000988","219011344069620",30.85,8.50,0,335.74,372.11,38.0,34.8,0.305,300046.5,300046.5,5751,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685822,7830.00
12/09/2015 13:30,2,1.225,ACTIVE,213.06,348.66,60.018,1449685803,"201051344001025","219011344069620",30.91,8.00,0,334.54,367.30,38.3,35.1,0.296,311955.3,311955.3,10415,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685823,7831.00
12/09/2015 13:30,2,1.221,ACTIVE,213.74,349.86,59.996,1449685803,"201051344000458","219011344069620",31.31,9.00,0,335.14,367.90,38.7,35.4,0.309,309826.0,309826.0,5752,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685824,7832.00
12/09/2015 13:30,2,1.242,ACTIVE,214.19,351.37,59.996,1449685803,"201051344000853","219011344069620",30.83,7.70,0,336.94,371.81,38.9,35.6,0.305,306747.0,306747.0,5754,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685825,7833.00
12/09/2015 13:30,2,1.219,ACTIVE,213.29,349.86,59.949,1449685803,"201051344000685","219011344069620",30.57,9.00,0,335.44,367.00,37.8,34.6,0.314,313580.6,313580.6,10422,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685825,7834.00
12/09/2015 13:30,2,1.180,ACTIVE,213.51,349.56,59.986,1449685803,"201051344000917","219011344069620",31.21,9.30,0,334.24,366.40,37.4,34.1,0.296,311286.0,311286.0,10431,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685826,7835.00
12/09/2015 13:30,2,1.195,ACTIVE,213.51,349.86,59.996,1449685803,"201051344001145","219011344069620",31.05,8.00,0,334.84,366.40,37.6,34.4,0.296,314372.0,314372.0,10436,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685827,7836.00
12/09/2015 13:30,2,1.268,ACTIVE,213.51,350.17,59.991,1449685803,"201051344000651","219011344069620",30.83,7.30,0,335.14,367.00,39.6,36.3,0.309,308415.4,308415.4,10418,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685828,7837.00
12/09/2015 13:30,2,1.119,ACTIVE,212.61,351.07,59.991,1449685803,"274151322000088","219011344069620",30.06,11.00,0,334.24,359.48,34.1,31.0,0.225,566902.2,566902.2,320,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685829,7838.00
12/09/2015 13:30,2,0.818,ACTIVE,213.51,435.23,59.996,1449685803,"274151322000068","219011344069620",40.53,14.00,0,339.34,450.86,33.6,30.5,0.217,475125.2,475125.2,326,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685830,7839.00
12/09/2015 13:30,2,1.475,ACTIVE,213.06,350.77,59.949,1449685803,"201051344001135","219011344069620",30.65,8.00,0,333.93,369.10,45.9,42.3,0.367,305089.0,305089.0,10409,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685831,7840.00
12/09/2015 13:30,2,1.297,ACTIVE,213.51,351.07,59.996,1449685803,"201051344000594","219011344069620",31.27,9.00,0,334.84,370.60,41.1,37.7,0.318,311003.5,311003.5,5753,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685832,7841.00
12/09/2015 13:30,2,1.252,ACTIVE,213.29,349.86,60.002,1449685803,"201051344001203","219011344069620",31.29,8.50,0,334.24,370.00,39.7,36.4,0.318,311348.3,311348.3,10419,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685833,7842.00
12/09/2015 13:30,2,1.166,ACTIVE,212.83,346.86,59.981,1449685803,"274151322000054","219011344069620",30.53,10.70,0,335.14,362.49,36.0,32.9,0.230,578977.8,578977.8,318,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685834,7843.00
12/09/2015 13:30,2,1.250,ACTIVE,213.96,350.47,59.996,1449685803,"201051344000867","219011344069620",31.35,9.00,0,335.74,370.00,39.7,36.4,0.309,300131.1,300131.1,5750,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685835,7844.00
12/09/2015 13:30,2,1.266,ACTIVE,213.29,350.17,59.975,1449685803,"201051344001093","219011344069620",30.79,9.30,0,334.84,368.20,39.5,36.2,0.296,309422.1,309422.1,10432,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685836,7845.00
12/09/2015 13:30,2,1.215,ACTIVE,213.96,352.27,59.986,1449685803,"201051344000900","219011344069620",31.19,7.70,0,336.04,370.60,38.4,35.1,0.309,313216.5,313216.5,5760,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685836,7846.00
12/09/2015 13:30,2,1.258,ACTIVE,214.41,351.97,59.996,1449685803,"201051344000648","219011344069620",31.39,7.30,0,336.34,372.71,40.0,36.7,0.305,306917.2,306917.2,5747,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685837,7847.00
12/09/2015 13:30,2,1.273,ACTIVE,214.19,351.97,59.996,1449685803,"201051344000569","219011344069620",31.25,8.00,0,336.64,373.91,40.4,37.0,0.314,314522.4,314522.4,5751,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685838,7848.00
12/09/2015 13:30,2,1.271,ACTIVE,214.19,351.67,59.986,1449685803,"201051344000983","219011344069620",31.21,8.00,0,335.44,371.21,40.2,36.9,0.327,309846.6,309846.6,5752,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685839,7849.00
12/09/2015 13:30,2,1.281,ACTIVE,214.19,352.27,59.933,1449685803,"201051344001158","219011344069620",31.05,7.70,0,335.14,375.11,40.4,37.0,0.327,305408.6,305408.6,5750,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685840,7850.00
12/09/2015 13:30,2,1.271,ACTIVE,214.64,353.17,59.996,1449685803,"201051344000576","219011344069620",31.19,7.70,0,335.44,373.01,40.2,36.9,0.301,307380.7,307380.7,5754,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685841,7851.00
12/09/2015 13:30,2,1.178,ACTIVE,213.06,346.56,59.991,1449685803,"274151322000087","219011344069620",30.16,12.30,0,333.93,360.99,36.0,32.8,0.234,554512.7,554512.7,326,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449685842,7852.00
12/09/2015 13:45,2,0.764,ACTIVE,213.74,345.66,59.965,1449686703,"201051344000645","219011344069620",30.53,8.00,0,336.34,373.01,23.7,20.9,0.164,308153.8,308153.8,5755,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686704,7853.00
12/09/2015 13:45,2,0.658,ACTIVE,212.83,346.56,59.959,1449686703,"274151322000085","219011344069620",30.06,10.30,0,334.84,361.59,20.1,17.4,0.128,581737.2,581737.2,319,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686705,7854.00
12/09/2015 13:45,2,0.762,ACTIVE,213.51,347.16,59.970,1449686703,"201051344000633","219011344069620",30.77,8.00,0,336.64,374.81,23.8,21.1,0.177,300997.2,300997.2,5756,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686706,7855.00
12/09/2015 13:45,2,0.783,ACTIVE,213.06,345.06,59.970,1449686703,"201051344000469","219011344069620",30.36,6.70,0,335.14,371.51,24.1,21.3,0.172,301895.4,301895.4,5761,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686707,7856.00
12/09/2015 13:45,2,0.754,ACTIVE,212.61,345.06,59.965,1449686703,"201051344000646","219011344069620",30.69,8.50,0,333.93,370.30,23.5,20.7,0.164,306852.9,306852.9,10411,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686708,7857.00
12/09/2015 13:45,2,0.688,ACTIVE,212.16,341.45,59.965,1449686703,"274151322000052","219011344069620",30.14,11.30,0,333.63,361.89,21.0,18.3,0.128,589274.0,589274.0,320,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686709,7858.00
12/09/2015 13:45,2,0.766,ACTIVE,213.06,345.06,59.970,1449686703,"201051344000585","219011344069620",30.79,8.00,0,334.24,370.60,23.9,21.1,0.164,311461.7,311461.7,10419,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686710,7859.00
12/09/2015 13:45,2,0.721,ACTIVE,212.61,343.85,59.970,1449686703,"201051344001230","219011344069620",30.95,8.50,0,334.54,366.70,22.6,19.9,0.159,309973.4,309973.4,10440,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686711,7860.00
12/09/2015 13:45,2,0.760,ACTIVE,213.29,345.36,59.965,1449686703,"201051344000582","219011344069620",30.55,7.70,0,334.84,369.40,23.5,20.8,0.159,304755.9,304755.9,10413,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686712,7861.00
12/09/2015 13:45,2,0.793,ACTIVE,212.61,344.45,59.975,1449686703,"201051344000955","219011344069620",30.51,8.50,0,333.93,368.80,24.6,21.8,0.172,313566.9,313566.9,10410,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686713,7862.00
12/09/2015 13:45,2,0.430,ACTIVE,212.61,435.83,59.986,1449686703,"274151322000094","219011344069620",41.37,12.30,0,336.34,449.95,17.9,15.4,0.115,475245.9,475245.9,327,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686714,7863.00
12/09/2015 13:45,2,0.805,ACTIVE,213.06,345.36,59.991,1449686703,"201051344000579","219011344069620",30.67,8.50,0,337.24,374.51,25.0,22.2,0.172,315492.4,315492.4,5754,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686714,7864.00
12/09/2015 13:45,2,0.793,ACTIVE,212.83,343.85,60.002,1449686703,"201051344000890","219011344069620",30.89,9.30,0,334.24,368.50,24.9,22.1,0.168,312175.2,312175.2,10420,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686715,7865.00
12/09/2015 13:45,2,0.781,ACTIVE,213.06,344.45,59.970,1449686703,"201051344000438","219011344069620",30.81,8.00,0,335.44,370.00,24.5,21.7,0.172,313880.0,313880.0,10415,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686716,7866.00
12/09/2015 13:45,2,0.801,ACTIVE,213.06,344.76,60.012,1449686703,"201051344000417","219011344069620",30.61,9.00,0,334.84,369.10,24.8,22.0,0.172,308014.3,308014.3,10418,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686717,7867.00
12/09/2015 13:45,2,0.676,ACTIVE,212.61,341.75,59.975,1449686703,"274151322000083","219011344069620",29.86,11.30,0,334.84,361.89,20.4,17.7,0.128,583791.6,583791.6,320,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686718,7868.00
12/09/2015 13:45,2,0.715,ACTIVE,213.06,344.76,59.970,1449686703,"274151322000076","219011344069620",30.59,10.70,0,338.14,363.99,22.2,19.5,0.146,620034.2,620034.2,319,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686719,7869.00
12/09/2015 13:45,2,0.768,ACTIVE,213.06,345.06,59.970,1449686703,"201051344000868","219011344069620",30.36,7.30,0,336.04,371.21,23.6,20.9,0.168,299679.5,299679.5,5752,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686720,7870.00
12/09/2015 13:45,2,0.705,ACTIVE,212.38,344.15,59.970,1449686703,"274151322000095","219011344069620",30.10,10.70,0,335.74,362.49,21.4,18.8,0.133,612995.1,612995.1,321,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686721,7871.00
12/09/2015 13:45,2,0.756,ACTIVE,212.83,346.26,59.944,1449686703,"201051344000988","219011344069620",30.51,8.00,0,336.64,375.11,23.4,20.6,0.168,300052.9,300052.9,5752,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686722,7872.00
12/09/2015 13:45,2,0.762,ACTIVE,212.83,343.55,59.975,1449686703,"201051344001025","219011344069620",30.87,7.70,0,334.84,369.70,23.8,21.1,0.164,311961.7,311961.7,10416,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686722,7873.00
12/09/2015 13:45,2,0.766,ACTIVE,213.06,344.45,59.975,1449686703,"201051344000458","219011344069620",30.91,9.00,0,335.74,371.21,24.0,21.3,0.172,309832.5,309832.5,5753,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686723,7874.00
12/09/2015 13:45,2,0.770,ACTIVE,213.74,346.86,59.981,1449686703,"201051344000853","219011344069620",30.85,7.70,0,337.84,375.71,24.1,21.3,0.181,306753.4,306753.4,5755,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686724,7875.00
12/09/2015 13:45,2,0.764,ACTIVE,213.06,345.66,59.970,1449686703,"201051344000685","219011344069620",30.45,8.00,0,334.54,369.40,23.6,20.8,0.177,313586.9,313586.9,10423,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686725,7876.00
12/09/2015 13:45,2,0.754,ACTIVE,212.83,345.06,59.986,1449686703,"201051344000917","219011344069620",30.63,9.00,0,334.54,368.50,23.4,20.7,0.164,311292.2,311292.2,10432,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686726,7877.00
12/09/2015 13:45,2,0.758,ACTIVE,213.06,344.15,59.938,1449686703,"201051344001145","219011344069620",30.49,7.70,0,336.34,368.50,23.4,20.7,0.168,314378.2,314378.2,10437,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686727,7878.00
12/09/2015 13:45,2,0.781,ACTIVE,213.06,345.36,59.965,1449686703,"201051344000651","219011344069620",30.51,7.30,0,335.44,369.70,24.2,21.4,0.168,308421.9,308421.9,10419,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686728,7879.00
12/09/2015 13:45,2,0.643,ACTIVE,212.16,341.75,59.944,1449686703,"274151322000088","219011344069620",29.90,10.30,0,333.93,360.69,19.5,16.9,0.115,566907.5,566907.5,321,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686729,7880.00
12/09/2015 13:45,2,0.469,ACTIVE,213.29,425.01,59.965,1449686703,"274151322000068","219011344069620",40.18,13.70,0,336.04,453.86,19.2,16.6,0.110,475130.3,475130.3,327,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686730,7881.00
12/09/2015 13:45,2,0.752,ACTIVE,212.61,343.55,59.975,1449686703,"201051344001135","219011344069620",30.63,7.70,0,334.54,369.70,23.4,20.6,0.168,305095.3,305095.3,10410,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686731,7882.00
12/09/2015 13:45,2,0.771,ACTIVE,212.83,344.76,59.970,1449686703,"201051344000594","219011344069620",30.75,9.00,0,335.74,368.80,24.1,21.3,0.168,311010.0,311010.0,5754,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686732,7883.00
12/09/2015 13:45,2,0.748,ACTIVE,213.06,343.85,59.970,1449686703,"201051344001203","219011344069620",30.55,8.00,0,336.34,369.10,23.1,20.4,0.172,311354.6,311354.6,10420,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686733,7884.00
12/09/2015 13:45,2,0.670,ACTIVE,212.61,340.85,59.970,1449686703,"274151322000054","219011344069620",29.66,10.70,0,334.24,360.38,20.1,17.5,0.119,578983.2,578983.2,319,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686734,7885.00
