ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 13:45,2,0.762,ACTIVE,213.29,344.76,59.965,1449686703,"201051344000867","219011344069620",30.28,8.50,0,337.24,368.50,23.4,20.7,0.159,300137.5,300137.5,5751,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686735,7886.00
12/09/2015 13:45,2,0.752,ACTIVE,213.06,345.36,59.959,1449686703,"201051344001093","219011344069620",31.23,9.00,0,335.14,366.40,23.9,21.1,0.155,309428.5,309428.5,10433,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686736,7887.00
12/09/2015 13:45,2,0.695,ACTIVE,213.06,345.36,59.965,1449686703,"201051344000900","219011344069620",30.87,7.30,0,337.24,370.30,21.8,19.1,0.164,313222.4,313222.4,5761,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686737,7888.00
12/09/2015 13:45,2,0.781,ACTIVE,213.29,344.76,59.959,1449686703,"201051344000648","219011344069620",30.28,7.00,0,337.84,370.30,24.0,21.2,0.168,306923.7,306923.7,5748,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686738,7889.00
12/09/2015 13:45,2,0.766,ACTIVE,213.29,345.66,59.965,1449686703,"201051344000569","219011344069620",30.55,8.00,0,337.24,369.70,23.7,21.0,0.168,314528.8,314528.8,5752,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686739,7890.00
12/09/2015 13:45,2,0.729,ACTIVE,213.06,344.45,59.965,1449686703,"201051344000983","219011344069620",31.33,7.70,0,336.94,369.70,23.2,20.4,0.168,309852.9,309852.9,5753,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686740,7891.00
12/09/2015 13:45,2,0.732,ACTIVE,213.29,345.06,59.991,1449686703,"201051344001158","219011344069620",30.67,7.30,0,336.64,370.30,22.8,20.1,0.168,305414.8,305414.8,5751,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686740,7892.00
12/09/2015 13:45,2,0.748,ACTIVE,213.51,346.56,59.970,1449686703,"201051344000576","219011344069620",30.81,7.30,0,337.24,371.51,23.4,20.6,0.159,307387.1,307387.1,5755,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686741,7893.00
12/09/2015 13:45,2,0.662,ACTIVE,212.38,344.76,59.954,1449686703,"274151322000087","219011344069620",29.32,12.00,0,334.24,359.48,19.7,17.1,0.110,554518.0,554518.0,327,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449686742,7894.00
12/09/2015 14:00,2,0.645,ACTIVE,214.41,345.96,59.986,1449687603,"201051344000645","219011344069620",30.18,8.00,0,336.04,362.79,19.8,17.1,0.133,308158.5,308158.5,5756,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687604,7895.00
12/09/2015 14:00,2,0.549,ACTIVE,213.06,345.36,59.981,1449687603,"274151322000085","219011344069620",29.32,10.30,0,334.54,355.88,16.4,13.9,0.097,581741.1,581741.1,320,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687605,7896.00
12/09/2015 14:00,2,0.662,ACTIVE,214.41,347.16,59.975,1449687603,"201051344000633","219011344069620",30.12,8.00,0,335.14,363.69,20.2,17.6,0.141,301002.0,301002.0,5757,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687606,7897.00
12/09/2015 14:00,2,0.680,ACTIVE,213.96,345.66,59.991,1449687603,"201051344000469","219011344069620",30.14,6.70,0,334.24,363.09,20.8,18.2,0.141,301900.3,301900.3,5762,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687607,7898.00
12/09/2015 14:00,2,0.658,ACTIVE,213.06,344.15,59.986,1449687603,"201051344000646","219011344069620",30.04,8.00,0,333.63,362.19,20.1,17.4,0.137,306857.7,306857.7,10412,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687608,7899.00
12/09/2015 14:00,2,0.590,ACTIVE,212.83,346.26,59.944,1449687603,"274151322000052","219011344069620",29.56,11.00,0,333.03,356.18,17.7,15.1,0.093,589278.2,589278.2,321,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687609,7900.00
12/09/2015 14:00,2,0.680,ACTIVE,213.51,345.06,59.991,1449687603,"201051344000585","219011344069620",30.00,8.00,0,335.14,367.30,20.7,18.0,0.141,311466.6,311466.6,10420,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687610,7901.00
12/09/2015 14:00,2,0.645,ACTIVE,213.29,343.85,59.986,1449687603,"201051344001230","219011344069620",30.26,8.50,0,333.93,360.08,19.8,17.2,0.137,309977.9,309977.9,10441,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687611,7902.00
12/09/2015 14:00,2,0.678,ACTIVE,213.96,345.06,59.981,1449687603,"201051344000582","219011344069620",30.12,7.30,0,335.44,362.49,20.7,18.0,0.137,304760.6,304760.6,10414,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687612,7903.00
12/09/2015 14:00,2,0.701,ACTIVE,212.83,344.15,60.012,1449687603,"201051344000955","219011344069620",30.36,8.00,0,333.93,366.70,21.6,18.9,0.150,313571.8,313571.8,10411,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687613,7904.00
12/09/2015 14:00,2,0.381,ACTIVE,213.06,429.22,59.975,1449687603,"274151322000094","219011344069620",40.41,12.00,0,337.84,449.95,15.6,13.1,0.097,475249.3,475249.3,328,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687614,7905.00
12/09/2015 14:00,2,0.727,ACTIVE,213.96,345.66,60.012,1449687603,"201051344000579","219011344069620",30.45,8.50,0,335.74,367.00,22.5,19.8,0.150,315497.4,315497.4,5755,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687614,7906.00
12/09/2015 14:00,2,0.717,ACTIVE,213.29,344.45,59.981,1449687603,"201051344000890","219011344069620",30.51,9.30,0,334.24,361.59,22.2,19.5,0.141,312180.2,312180.2,10421,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687615,7907.00
12/09/2015 14:00,2,0.705,ACTIVE,213.29,344.76,59.986,1449687603,"201051344000438","219011344069620",30.85,8.00,0,335.14,366.70,22.0,19.3,0.150,313884.9,313884.9,10416,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687616,7908.00
12/09/2015 14:00,2,0.738,ACTIVE,213.51,344.76,60.007,1449687603,"201051344000417","219011344069620",30.42,8.50,0,334.84,362.79,22.8,20.1,0.146,308019.3,308019.3,10419,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687617,7909.00
12/09/2015 14:00,2,0.621,ACTIVE,213.06,346.56,59.981,1449687603,"274151322000083","219011344069620",29.28,11.00,0,334.84,356.18,18.4,15.8,0.119,583795.6,583795.6,321,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687618,7910.00
12/09/2015 14:00,2,0.654,ACTIVE,213.96,346.56,59.986,1449687603,"274151322000076","219011344069620",30.36,10.70,0,334.54,363.69,20.1,17.5,0.133,620038.5,620038.5,320,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687619,7911.00
12/09/2015 14:00,2,0.723,ACTIVE,213.96,346.56,59.975,1449687603,"201051344000868","219011344069620",30.47,7.30,0,334.54,361.89,22.3,19.6,0.150,299684.2,299684.2,5753,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687620,7912.00
12/09/2015 14:00,2,0.660,ACTIVE,213.29,347.16,59.954,1449687603,"274151322000095","219011344069620",29.80,10.30,0,333.93,357.08,19.9,17.3,0.128,612999.3,612999.3,322,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687621,7913.00
12/09/2015 14:00,2,0.729,ACTIVE,213.96,347.46,59.991,1449687603,"201051344000988","219011344069620",30.28,7.70,0,334.24,364.29,22.4,19.7,0.164,300057.6,300057.6,5753,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687622,7914.00
12/09/2015 14:00,2,0.738,ACTIVE,213.29,343.85,59.981,1449687603,"201051344001025","219011344069620",30.36,7.70,0,334.54,363.39,22.7,20.0,0.164,311966.5,311966.5,10417,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687623,7915.00
12/09/2015 14:00,2,0.758,ACTIVE,213.96,345.66,59.981,1449687603,"201051344000458","219011344069620",30.45,9.00,0,335.44,363.99,23.4,20.6,0.164,309837.4,309837.4,5754,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687623,7916.00
12/09/2015 14:00,2,0.742,ACTIVE,214.64,348.06,59.981,1449687603,"201051344000853","219011344069620",30.67,7.30,0,336.04,364.29,23.1,20.4,0.168,306758.2,306758.2,5756,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687624,7917.00
12/09/2015 14:00,2,0.740,ACTIVE,213.74,345.96,60.018,1449687603,"201051344000685","219011344069620",30.14,8.00,0,335.14,362.79,22.6,19.9,0.168,313591.6,313591.6,10424,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687625,7918.00
12/09/2015 14:00,2,0.730,ACTIVE,213.51,345.66,59.944,1449687603,"201051344000917","219011344069620",30.26,9.00,0,333.93,362.19,22.5,19.8,0.155,311296.7,311296.7,10433,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687626,7919.00
12/09/2015 14:00,2,0.732,ACTIVE,213.51,345.66,59.981,1449687603,"201051344001145","219011344069620",30.42,7.70,0,335.74,362.79,22.6,19.9,0.164,314382.7,314382.7,10438,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687627,7920.00
12/09/2015 14:00,2,0.779,ACTIVE,213.51,345.66,59.991,1449687603,"201051344000651","219011344069620",30.26,7.00,0,335.74,362.49,23.9,21.2,0.164,308426.7,308426.7,10420,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687628,7921.00
12/09/2015 14:00,2,0.648,ACTIVE,212.83,345.96,59.981,1449687603,"274151322000088","219011344069620",29.30,10.30,0,333.33,355.28,19.3,16.7,0.115,566911.2,566911.2,322,0,0,0,L,1151911521,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687629,7922.00
12/09/2015 14:00,2,0.436,ACTIVE,213.51,440.34,59.970,1449687603,"274151322000068","219011344069620",41.81,13.30,0,339.04,449.05,18.4,15.9,0.102,475133.9,475133.9,328,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687630,7923.00
12/09/2015 14:00,2,0.760,ACTIVE,213.06,345.06,59.975,1449687603,"201051344001135","219011344069620",30.83,7.70,0,333.93,362.79,23.8,21.0,0.168,305100.0,305100.0,10411,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687631,7924.00
12/09/2015 14:00,2,0.793,ACTIVE,213.74,345.96,59.981,1449687603,"201051344000594","219011344069620",30.93,9.00,0,333.63,365.19,24.9,22.1,0.177,311014.9,311014.9,5755,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687632,7925.00
12/09/2015 14:00,2,0.773,ACTIVE,213.51,345.06,60.002,1449687603,"201051344001203","219011344069620",30.55,8.00,0,334.54,363.69,24.0,21.2,0.177,311359.3,311359.3,10421,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687632,7926.00
12/09/2015 14:00,2,0.689,ACTIVE,213.06,346.56,59.975,1449687603,"274151322000054","219011344069620",30.02,10.30,0,334.24,357.68,20.9,18.3,0.137,578987.2,578987.2,320,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687633,7927.00
12/09/2015 14:00,2,0.793,ACTIVE,214.19,346.56,59.981,1449687603,"201051344000867","219011344069620",30.71,8.50,0,334.54,362.79,24.8,22.0,0.177,300142.3,300142.3,5752,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687634,7928.00
12/09/2015 14:00,2,0.814,ACTIVE,213.29,345.36,59.949,1449687603,"201051344001093","219011344069620",30.55,8.50,0,334.54,361.89,25.2,22.4,0.168,309433.4,309433.4,10434,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687635,7929.00
12/09/2015 14:00,2,0.744,ACTIVE,213.96,346.86,59.991,1449687603,"201051344000900","219011344069620",31.01,7.00,0,334.84,361.59,23.4,20.7,0.181,313226.8,313226.8,5762,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687636,7930.00
12/09/2015 14:00,2,0.814,ACTIVE,214.19,346.86,59.991,1449687603,"201051344000648","219011344069620",30.99,7.00,0,335.44,362.49,25.6,22.8,0.181,306928.5,306928.5,5749,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687637,7931.00
12/09/2015 14:00,2,0.828,ACTIVE,214.19,347.16,59.981,1449687603,"201051344000569","219011344069620",30.57,7.70,0,335.44,363.09,25.7,22.9,0.181,314533.7,314533.7,5753,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687638,7932.00
12/09/2015 14:00,2,0.801,ACTIVE,213.96,346.86,59.991,1449687603,"201051344000983","219011344069620",31.05,7.70,0,334.84,367.00,25.2,22.4,0.190,309857.7,309857.7,5754,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687639,7933.00
12/09/2015 14:00,2,0.805,ACTIVE,214.19,347.76,59.965,1449687603,"201051344001158","219011344069620",30.45,7.00,0,334.84,363.69,24.9,22.1,0.181,305419.5,305419.5,5752,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687640,7934.00
12/09/2015 14:00,2,0.824,ACTIVE,214.64,348.66,60.002,1449687603,"201051344000576","219011344069620",30.65,7.30,0,335.44,363.99,25.6,22.8,0.186,307391.9,307391.9,5756,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687641,7935.00
12/09/2015 14:00,2,0.715,ACTIVE,213.29,347.46,59.991,1449687603,"274151322000087","219011344069620",29.82,12.00,0,334.54,355.58,21.6,19.0,0.133,554521.9,554521.9,328,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449687641,7936.00
12/09/2015 14:15,2,0.607,ACTIVE,213.96,345.66,59.954,1449688504,"201051344000645","219011344069620",30.16,7.70,0,337.24,361.89,18.6,16.0,0.119,308162.2,308162.2,5757,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688505,7937.00
12/09/2015 14:15,2,0.508,ACTIVE,212.38,340.55,59.954,1449688504,"274151322000085","219011344069620",29.54,9.70,0,335.74,359.78,15.2,12.8,0.088,581744.0,581744.0,321,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688506,7938.00
12/09/2015 14:15,2,0.621,ACTIVE,213.96,347.16,59.944,1449688504,"201051344000633","219011344069620",30.04,7.70,0,336.34,363.69,18.9,16.3,0.124,301005.7,301005.7,5758,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688507,7939.00
12/09/2015 14:15,2,0.619,ACTIVE,213.51,345.36,59.933,1449688504,"201051344000469","219011344069620",30.81,6.30,0,336.34,367.60,19.3,16.7,0.124,301904.2,301904.2,5763,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688507,7940.00
12/09/2015 14:15,2,0.605,ACTIVE,211.93,341.45,59.944,1449688504,"201051344000646","219011344069620",30.38,8.00,0,334.54,355.88,18.7,16.1,0.119,306861.3,306861.3,10413,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688508,7941.00
12/09/2015 14:15,2,0.537,ACTIVE,211.93,340.85,59.949,1449688504,"274151322000052","219011344069620",29.92,10.70,0,335.14,360.08,16.3,13.8,0.097,589281.2,589281.2,322,0,0,0,L,1151911521,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688509,7942.00
12/09/2015 14:15,2,0.617,ACTIVE,212.38,342.95,59.912,1449688504,"201051344000585","219011344069620",30.28,8.00,0,335.44,356.48,19.0,16.4,0.124,311470.3,311470.3,10421,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688510,7943.00
12/09/2015 14:15,2,0.576,ACTIVE,212.16,341.45,59.944,1449688504,"201051344001230","219011344069620",29.16,8.00,0,334.24,354.97,17.1,14.5,0.110,309981.4,309981.4,10442,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688511,7944.00
12/09/2015 14:15,2,0.598,ACTIVE,212.83,343.25,59.970,1449688504,"201051344000582","219011344069620",30.34,7.30,0,336.04,356.18,18.4,15.8,0.115,304764.2,304764.2,10415,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688512,7945.00
12/09/2015 14:15,2,0.645,ACTIVE,211.70,341.15,59.949,1449688504,"201051344000955","219011344069620",29.84,8.00,0,333.93,354.67,19.5,16.9,0.124,313575.7,313575.7,10412,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688513,7946.00
12/09/2015 14:15,2,0.350,ACTIVE,211.93,414.79,59.970,1449688504,"274151322000094","219011344069620",39.06,12.00,0,338.74,450.86,13.8,11.4,0.075,475251.8,475251.8,329,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688514,7947.00
12/09/2015 14:15,2,0.654,ACTIVE,213.29,345.06,59.954,1449688504,"201051344000579","219011344069620",30.20,8.00,0,336.94,361.59,20.0,17.4,0.133,315501.3,315501.3,5756,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688515,7948.00
12/09/2015 14:15,2,0.633,ACTIVE,212.16,341.15,59.959,1449688504,"201051344000890","219011344069620",30.36,9.00,0,334.84,355.88,19.5,16.9,0.124,312184.0,312184.0,10422,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688516,7949.00
12/09/2015 14:15,2,0.627,ACTIVE,212.16,342.05,59.954,1449688504,"201051344000438","219011344069620",30.87,8.00,0,335.14,356.48,19.6,17.0,0.124,313888.7,313888.7,10417,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688517,7950.00
12/09/2015 14:15,2,0.658,ACTIVE,212.38,342.35,59.949,1449688504,"201051344000417","219011344069620",30.47,8.50,0,335.14,355.88,20.4,17.7,0.128,308023.3,308023.3,10420,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688518,7951.00
12/09/2015 14:15,2,0.525,ACTIVE,212.16,341.45,59.944,1449688504,"274151322000083","219011344069620",29.94,11.00,0,336.34,360.08,15.9,13.4,0.106,583798.5,583798.5,322,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688519,7952.00
12/09/2015 14:15,2,0.572,ACTIVE,212.61,343.85,59.959,1449688504,"274151322000076","219011344069620",30.12,10.30,0,337.54,353.77,17.5,14.9,0.110,620041.7,620041.7,321,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688519,7953.00
12/09/2015 14:15,2,0.631,ACTIVE,213.06,344.45,59.949,1449688504,"201051344000868","219011344069620",30.26,7.00,0,336.04,366.70,19.4,16.8,0.128,299687.9,299687.9,5754,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688520,7954.00
12/09/2015 14:15,2,0.561,ACTIVE,211.93,341.75,59.938,1449688504,"274151322000095","219011344069620",29.96,10.00,0,334.54,352.57,17.1,14.5,0.106,613002.4,613002.4,323,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688521,7955.00
12/09/2015 14:15,2,0.629,ACTIVE,213.29,346.56,59.996,1449688504,"201051344000988","219011344069620",30.06,7.70,0,335.74,364.59,19.2,16.6,0.137,300061.1,300061.1,5754,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688522,7956.00
12/09/2015 14:15,2,0.629,ACTIVE,211.93,341.15,59.944,1449688504,"201051344001025","219011344069620",30.81,7.30,0,334.84,356.48,19.7,17.1,0.133,311970.2,311970.2,10418,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688523,7957.00
12/09/2015 14:15,2,0.656,ACTIVE,213.29,344.76,59.949,1449688504,"201051344000458","219011344069620",30.08,8.50,0,336.34,364.59,20.0,17.4,0.137,309841.2,309841.2,5755,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688524,7958.00
12/09/2015 14:15,2,0.631,ACTIVE,213.96,345.96,59.954,1449688504,"201051344000853","219011344069620",30.79,7.30,0,338.44,363.99,19.7,17.1,0.128,306761.9,306761.9,5757,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688525,7959.00
12/09/2015 14:15,2,0.629,ACTIVE,212.61,342.95,59.954,1449688504,"201051344000685","219011344069620",29.82,7.70,0,335.74,357.08,19.0,16.4,0.133,313595.2,313595.2,10425,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688526,7960.00
12/09/2015 14:15,2,0.584,ACTIVE,212.16,342.65,59.949,1449688504,"201051344000917","219011344069620",30.49,8.50,0,335.14,356.18,18.1,15.5,0.119,311300.2,311300.2,10434,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688527,7961.00
12/09/2015 14:15,2,0.582,ACTIVE,212.38,342.65,59.959,1449688504,"201051344001145","219011344069620",30.47,7.70,0,336.34,356.78,18.0,15.4,0.119,314386.2,314386.2,10439,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688528,7962.00
12/09/2015 14:15,2,0.664,ACTIVE,212.38,342.65,59.975,1449688504,"201051344000651","219011344069620",29.94,7.00,0,336.04,356.78,20.2,17.5,0.133,308430.5,308430.5,10421,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688529,7963.00
12/09/2015 14:15,2,0.531,ACTIVE,211.70,343.25,59.944,1449688504,"274151322000088","219011344069620",29.36,10.00,0,334.84,355.28,15.8,13.3,0.093,566913.9,566913.9,323,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688530,7964.00
12/09/2015 14:15,2,0.391,ACTIVE,212.83,417.49,59.959,1449688504,"274151322000068","219011344069620",39.56,13.30,0,339.95,446.95,15.7,13.2,0.080,475136.6,475136.6,329,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688530,7965.00
12/09/2015 14:15,2,0.633,ACTIVE,211.93,341.15,59.949,1449688504,"201051344001135","219011344069620",30.81,7.30,0,334.24,355.88,19.8,17.2,0.133,305103.6,305103.6,10412,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688531,7966.00
12/09/2015 14:15,2,0.674,ACTIVE,213.06,345.36,59.949,1449688504,"201051344000594","219011344069620",30.18,8.50,0,336.04,360.99,20.6,18.0,0.137,311018.7,311018.7,5756,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688532,7967.00
12/09/2015 14:15,2,0.635,ACTIVE,212.38,341.75,59.996,1449688504,"201051344001203","219011344069620",30.24,8.00,0,335.14,358.58,19.5,16.9,0.137,311362.8,311362.8,10422,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688533,7968.00
12/09/2015 14:15,2,0.564,ACTIVE,212.16,340.85,59.949,1449688504,"274151322000054","219011344069620",29.48,10.00,0,336.04,353.47,16.9,14.3,0.102,578990.0,578990.0,321,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688534,7969.00
12/09/2015 14:15,2,0.662,ACTIVE,213.74,345.36,59.928,1449688504,"201051344000867","219011344069620",30.24,8.00,0,336.64,367.90,20.3,17.7,0.137,300145.9,300145.9,5753,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688535,7970.00
12/09/2015 14:15,2,0.646,ACTIVE,212.16,342.35,59.954,1449688504,"201051344001093","219011344069620",30.42,8.50,0,334.84,357.38,20.0,17.4,0.119,309437.1,309437.1,10435,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688536,7971.00
12/09/2015 14:15,2,0.613,ACTIVE,213.29,345.66,59.949,1449688504,"201051344000900","219011344069620",30.10,7.00,0,336.94,360.38,18.7,16.1,0.141,313230.0,313230.0,5763,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688537,7972.00
12/09/2015 14:15,2,0.684,ACTIVE,213.74,345.36,59.949,1449688504,"201051344000648","219011344069620",30.32,7.00,0,336.94,365.80,21.0,18.4,0.137,306932.3,306932.3,5750,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688538,7973.00
12/09/2015 14:15,2,0.670,ACTIVE,213.51,345.06,59.975,1449688504,"201051344000569","219011344069620",30.91,7.70,0,337.54,364.29,21.0,18.3,0.141,314537.4,314537.4,5754,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688539,7974.00
12/09/2015 14:15,2,0.656,ACTIVE,213.29,344.45,59.949,1449688504,"201051344000983","219011344069620",30.99,7.30,0,336.64,358.88,20.6,18.0,0.146,309861.3,309861.3,5755,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688539,7975.00
12/09/2015 14:15,2,0.654,ACTIVE,213.51,345.36,59.954,1449688504,"201051344001158","219011344069620",30.34,7.00,0,337.54,360.38,20.1,17.5,0.146,305423.0,305423.0,5753,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688540,7976.00
12/09/2015 14:15,2,0.676,ACTIVE,213.74,346.26,59.954,1449688504,"201051344000576","219011344069620",30.45,7.00,0,336.64,361.29,20.9,18.2,0.137,307395.6,307395.6,5757,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688541,7977.00
12/09/2015 14:15,2,0.568,ACTIVE,211.93,343.25,59.949,1449688504,"274151322000087","219011344069620",29.48,11.70,0,336.64,352.27,17.0,14.5,0.102,554524.7,554524.7,329,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449688542,7978.00
12/09/2015 14:30,2,0.658,ACTIVE,212.38,343.55,59.938,1449689403,"201051344000645","219011344069620",30.36,7.70,0,326.72,356.18,20.3,17.7,0.137,308166.4,308166.4,5758,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689404,7979.00
12/09/2015 14:30,2,0.559,ACTIVE,210.57,338.44,59.986,1449689403,"274151322000085","219011344069620",29.48,9.70,0,324.32,349.56,16.7,14.2,0.097,581747.3,581747.3,322,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689405,7980.00
12/09/2015 14:30,2,0.643,ACTIVE,212.38,344.45,59.975,1449689403,"201051344000633","219011344069620",31.15,7.30,0,326.42,357.68,20.3,17.7,0.137,301010.0,301010.0,5759,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689406,7981.00
12/09/2015 14:30,2,0.682,ACTIVE,211.93,343.55,59.959,1449689403,"201051344000469","219011344069620",30.04,6.30,0,327.02,357.08,20.8,18.1,0.141,301908.5,301908.5,5764,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689407,7982.00
12/09/2015 14:30,2,0.670,ACTIVE,210.80,341.15,59.981,1449689403,"201051344000646","219011344069620",29.66,7.70,0,325.82,353.17,20.2,17.5,0.137,306865.5,306865.5,10414,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689408,7983.00
12/09/2015 14:30,2,0.596,ACTIVE,210.12,338.74,59.949,1449689403,"274151322000052","219011344069620",29.72,10.70,0,323.72,350.17,17.9,15.4,0.102,589284.9,589284.9,323,0,0,0,L,1151911521,0,120.20,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689409,7984.00
12/09/2015 14:30,2,0.668,ACTIVE,211.25,342.05,59.954,1449689403,"201051344000585","219011344069620",30.22,7.70,0,326.12,353.47,20.5,17.8,0.141,311474.5,311474.5,10422,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689410,7985.00
12/09/2015 14:30,2,0.609,ACTIVE,210.80,340.25,59.965,1449689403,"201051344001230","219011344069620",29.96,7.70,0,326.12,350.77,18.5,15.9,0.124,309985.2,309985.2,10443,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689411,7986.00
12/09/2015 14:30,2,0.643,ACTIVE,211.48,341.75,60.002,1449689403,"201051344000582","219011344069620",30.59,7.00,0,325.22,352.87,19.9,17.3,0.133,304768.3,304768.3,10416,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689412,7987.00
12/09/2015 14:30,2,0.676,ACTIVE,210.80,340.55,59.975,1449689403,"201051344000955","219011344069620",30.85,7.70,0,324.02,351.97,21.1,18.5,0.146,313580.1,313580.1,10413,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689413,7988.00
12/09/2015 14:30,2,0.371,ACTIVE,210.57,422.30,59.949,1449689403,"274151322000094","219011344069620",40.04,11.70,0,336.64,445.15,15.2,12.8,0.093,475254.7,475254.7,330,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689414,7989.00
12/09/2015 14:30,2,0.701,ACTIVE,212.16,343.25,59.975,1449689403,"201051344000579","219011344069620",30.04,8.00,0,327.62,356.78,21.4,18.7,0.141,315505.8,315505.8,5757,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689414,7990.00
12/09/2015 14:30,2,0.672,ACTIVE,211.03,340.25,59.959,1449689403,"201051344000890","219011344069620",30.75,9.00,0,329.73,352.87,21.0,18.3,0.133,312188.4,312188.4,10423,0,0,0,L,1122011218,0,121.55,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689415,7991.00
12/09/2015 14:30,2,0.664,ACTIVE,211.25,341.45,59.975,1449689403,"201051344000438","219011344069620",31.11,7.70,0,333.03,353.47,21.0,18.3,0.137,313893.1,313893.1,10418,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689416,7992.00
12/09/2015 14:30,2,0.701,ACTIVE,211.25,341.75,60.012,1449689403,"201051344000417","219011344069620",30.24,8.00,0,327.32,353.17,21.6,18.9,0.141,308027.8,308027.8,10421,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689417,7993.00
12/09/2015 14:30,2,0.580,ACTIVE,210.57,341.45,59.970,1449689403,"274151322000083","219011344069620",29.18,10.70,0,324.32,350.17,17.2,14.7,0.106,583801.9,583801.9,323,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689418,7994.00
12/09/2015 14:30,2,0.605,ACTIVE,211.25,341.75,59.975,1449689403,"274151322000076","219011344069620",30.73,10.30,0,326.12,351.67,18.8,16.2,0.124,620045.5,620045.5,322,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689419,7995.00
12/09/2015 14:30,2,0.660,ACTIVE,211.93,342.35,59.970,1449689403,"201051344000868","219011344069620",30.45,7.00,0,328.52,355.88,20.4,17.7,0.141,299692.1,299692.1,5755,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689420,7996.00
12/09/2015 14:30,2,0.602,ACTIVE,210.57,340.25,59.965,1449689403,"274151322000095","219011344069620",29.82,10.00,0,325.52,350.17,18.2,15.6,0.119,613006.1,613006.1,324,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689421,7997.00
12/09/2015 14:30,2,0.654,ACTIVE,211.93,344.76,59.970,1449689403,"201051344000988","219011344069620",30.45,7.30,0,324.92,357.08,20.2,17.6,0.150,300065.3,300065.3,5755,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689422,7998.00
12/09/2015 14:30,2,0.668,ACTIVE,211.03,340.25,59.975,1449689403,"201051344001025","219011344069620",30.34,7.30,0,331.23,353.17,20.6,17.9,0.137,311974.5,311974.5,10419,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689423,7999.00
12/09/2015 14:30,2,0.674,ACTIVE,211.93,342.95,59.975,1449689403,"201051344000458","219011344069620",30.65,8.50,0,330.63,355.58,21.0,18.3,0.141,309845.5,309845.5,5756,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689424,8000.00
12/09/2015 14:30,2,0.654,ACTIVE,212.61,344.45,59.981,1449689403,"201051344000853","219011344069620",30.77,7.00,0,327.92,357.08,20.4,17.8,0.146,306766.1,306766.1,5758,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689425,8001.00
12/09/2015 14:30,2,0.646,ACTIVE,211.48,342.35,59.970,1449689403,"201051344000685","219011344069620",30.42,7.70,0,328.22,353.17,19.9,17.3,0.146,313599.3,313599.3,10426,0,0,0,L,1122011218,0,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689425,8002.00
12/09/2015 14:30,2,0.613,ACTIVE,211.03,341.15,59.975,1449689403,"201051344000917","219011344069620",29.98,8.50,0,327.02,352.87,18.6,16.1,0.128,311304.0,311304.0,10435,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689426,8003.00
12/09/2015 14:30,2,0.604,ACTIVE,211.25,341.75,60.023,1449689403,"201051344001145","219011344069620",30.34,7.30,0,324.32,352.87,18.6,16.0,0.128,314389.9,314389.9,10440,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689427,8004.00
12/09/2015 14:30,2,0.674,ACTIVE,211.25,341.45,59.970,1449689403,"201051344000651","219011344069620",30.57,6.70,0,329.43,353.47,20.9,18.3,0.137,308434.8,308434.8,10422,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689428,8005.00
12/09/2015 14:30,2,0.557,ACTIVE,210.12,339.95,59.975,1449689403,"274151322000088","219011344069620",29.16,10.00,0,323.72,349.56,16.5,14.0,0.102,566917.1,566917.1,324,0,0,0,L,1151911521,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689429,8006.00
12/09/2015 14:30,2,0.387,ACTIVE,211.25,430.72,59.981,1449689403,"274151322000068","219011344069620",40.79,13.00,0,337.54,448.75,15.9,13.5,0.088,475139.7,475139.7,330,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689430,8007.00
12/09/2015 14:30,2,0.670,ACTIVE,210.80,339.65,59.975,1449689403,"201051344001135","219011344069620",29.84,7.30,0,323.41,352.57,20.3,17.6,0.141,305107.7,305107.7,10413,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689431,8008.00
12/09/2015 14:30,2,0.676,ACTIVE,211.70,343.25,59.970,1449689403,"201051344000594","219011344069620",30.57,8.00,0,330.33,356.18,21.0,18.3,0.146,311023.0,311023.0,5757,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689432,8009.00
12/09/2015 14:30,2,0.650,ACTIVE,211.25,341.15,59.975,1449689403,"201051344001203","219011344069620",30.26,7.70,0,327.02,353.77,20.0,17.4,0.141,311366.9,311366.9,10423,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689433,8010.00
12/09/2015 14:30,2,0.584,ACTIVE,210.57,341.15,59.965,1449689403,"274151322000054","219011344069620",29.14,10.00,0,324.32,350.47,17.2,14.7,0.110,578993.5,578993.5,322,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689434,8011.00
12/09/2015 14:30,2,0.664,ACTIVE,212.16,342.65,59.975,1449689403,"201051344000867","219011344069620",30.43,8.00,0,328.82,356.78,20.5,17.8,0.137,300150.1,300150.1,5754,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689435,8012.00
12/09/2015 14:30,2,0.648,ACTIVE,211.25,341.15,59.965,1449689403,"201051344001093","219011344069620",30.55,8.50,0,329.13,352.27,20.1,17.5,0.128,309441.2,309441.2,10436,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689436,8013.00
12/09/2015 14:30,2,0.615,ACTIVE,211.48,342.95,59.954,1449689403,"201051344000900","219011344069620",30.06,7.00,0,325.52,355.58,18.8,16.2,0.141,313233.8,313233.8,5764,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689437,8014.00
12/09/2015 14:30,2,0.682,ACTIVE,212.16,343.55,60.002,1449689403,"201051344000648","219011344069620",30.36,6.70,0,328.22,356.18,21.0,18.3,0.137,306936.7,306936.7,5751,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689438,8015.00
12/09/2015 14:30,2,0.676,ACTIVE,212.16,343.25,59.975,1449689403,"201051344000569","219011344069620",30.55,7.70,0,327.02,355.88,21.0,18.3,0.146,314541.7,314541.7,5755,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689439,8016.00
12/09/2015 14:30,2,0.662,ACTIVE,212.16,342.95,59.965,1449689403,"201051344000983","219011344069620",30.61,7.30,0,329.43,356.18,20.5,17.9,0.146,309865.5,309865.5,5756,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689440,8017.00
12/09/2015 14:30,2,0.658,ACTIVE,212.16,343.25,59.981,1449689403,"201051344001158","219011344069620",30.00,6.70,0,327.92,356.48,20.0,17.4,0.150,305427.1,305427.1,5754,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689441,8018.00
12/09/2015 14:30,2,0.670,ACTIVE,212.61,344.45,59.944,1449689403,"201051344000576","219011344069620",30.51,7.00,0,327.32,356.78,20.8,18.1,0.141,307399.9,307399.9,5758,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689442,8019.00
12/09/2015 14:30,2,0.570,ACTIVE,210.57,339.95,59.970,1449689403,"274151322000087","219011344069620",29.20,11.30,0,323.72,349.56,16.9,14.4,0.102,554528.1,554528.1,330,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449689442,8020.00
12/09/2015 14:45,2,1.750,ACTIVE,215.09,357.98,59.965,1449690303,"201051344000645","219011344069620",31.67,8.00,0,328.22,395.85,56.2,52.3,0.446,308173.7,308173.7,5759,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690304,8021.00
12/09/2015 14:45,2,1.605,ACTIVE,212.61,345.96,59.970,1449690303,"274151322000085","219011344069620",30.57,10.30,0,332.43,381.12,49.8,46.1,0.323,581753.6,581753.6,323,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690305,8022.00
12/09/2015 14:45,2,1.770,ACTIVE,215.09,359.18,59.975,1449690303,"201051344000633","219011344069620",31.45,7.70,0,328.22,394.65,56.4,52.5,0.464,301017.3,301017.3,5760,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690306,8023.00
12/09/2015 14:45,2,1.809,ACTIVE,214.87,358.88,59.938,1449690303,"201051344000469","219011344069620",31.29,6.70,0,326.42,399.16,57.4,53.5,0.460,301916.0,301916.0,5765,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690307,8024.00
12/09/2015 14:45,2,1.801,ACTIVE,212.83,355.28,59.986,1449690303,"201051344000646","219011344069620",31.09,7.70,0,321.61,397.96,56.8,52.8,0.464,306872.8,306872.8,10415,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690308,8025.00
12/09/2015 14:45,2,1.729,ACTIVE,212.16,352.87,59.965,1449690303,"274151322000052","219011344069620",30.67,11.30,0,331.23,384.13,53.7,49.9,0.358,589291.6,589291.6,324,0,0,0,L,1151911521,0,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690309,8026.00
12/09/2015 14:45,2,1.836,ACTIVE,213.74,357.08,59.975,1449690303,"201051344000585","219011344069620",31.71,8.00,0,320.41,395.85,59.0,55.0,0.477,311482.0,311482.0,10423,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690310,8027.00
12/09/2015 14:45,2,1.691,ACTIVE,213.06,352.87,59.981,1449690303,"201051344001230","219011344069620",31.13,8.00,0,321.91,400.06,53.3,49.6,0.420,309991.8,309991.8,10444,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690311,8028.00
12/09/2015 14:45,2,1.828,ACTIVE,213.96,357.38,60.002,1449690303,"201051344000582","219011344069620",31.51,7.30,0,321.01,397.05,58.4,54.4,0.464,304775.5,304775.5,10417,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690312,8029.00
12/09/2015 14:45,2,1.967,ACTIVE,213.06,356.48,59.991,1449690303,"201051344000955","219011344069620",31.49,8.50,0,321.61,396.45,62.8,58.7,0.521,313587.6,313587.6,10414,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690313,8030.00
