ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 14:45,2,1.225,ACTIVE,212.61,447.25,59.975,1449690303,"274151322000094","219011344069620",42.24,12.30,0,337.24,469.79,52.4,48.6,0.362,475260.5,475260.5,331,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690313,8031.00
12/09/2015 14:45,2,1.941,ACTIVE,215.32,360.08,60.028,1449690303,"201051344000579","219011344069620",31.85,8.50,0,328.22,394.35,62.6,58.5,0.508,315513.5,315513.5,5758,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690314,8032.00
12/09/2015 14:45,2,1.947,ACTIVE,213.06,357.38,60.012,1449690303,"201051344000890","219011344069620",31.57,9.00,0,322.81,393.75,62.2,58.2,0.491,312195.9,312195.9,10424,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690315,8033.00
12/09/2015 14:45,2,1.938,ACTIVE,213.51,358.28,59.975,1449690303,"201051344000438","219011344069620",31.45,8.00,0,327.62,393.45,61.8,57.7,0.504,313900.6,313900.6,10419,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690316,8034.00
12/09/2015 14:45,2,1.904,ACTIVE,213.51,357.98,59.981,1449690303,"201051344000417","219011344069620",31.35,9.00,0,321.91,395.25,60.6,56.5,0.495,308035.5,308035.5,10422,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690317,8035.00
12/09/2015 14:45,2,1.799,ACTIVE,212.38,348.06,59.996,1449690303,"274151322000083","219011344069620",30.79,11.30,0,330.93,379.92,56.1,52.2,0.398,583808.6,583808.6,324,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690318,8036.00
12/09/2015 14:45,2,1.896,ACTIVE,213.06,360.38,59.970,1449690303,"274151322000076","219011344069620",31.59,10.70,0,333.33,384.73,60.6,56.6,0.424,620052.8,620052.8,323,0,0,0,L,1151911521,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690319,8037.00
12/09/2015 14:45,2,1.852,ACTIVE,214.64,357.68,59.981,1449690303,"201051344000868","219011344069620",31.21,7.30,0,324.02,395.25,58.5,54.6,0.446,299699.6,299699.6,5756,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690320,8038.00
12/09/2015 14:45,2,1.842,ACTIVE,212.38,359.18,60.007,1449690303,"274151322000095","219011344069620",31.47,10.70,0,331.53,382.93,58.7,54.8,0.398,613013.2,613013.2,325,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690321,8039.00
12/09/2015 14:45,2,1.863,ACTIVE,214.64,359.18,59.959,1449690303,"201051344000988","219011344069620",31.17,7.70,0,325.82,395.85,58.8,54.9,0.482,300072.8,300072.8,5756,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690322,8040.00
12/09/2015 14:45,2,1.871,ACTIVE,213.29,354.97,59.996,1449690303,"201051344001025","219011344069620",31.29,7.70,0,323.11,394.05,59.3,55.3,0.473,311982.1,311982.1,10420,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690323,8041.00
12/09/2015 14:45,2,1.848,ACTIVE,214.87,358.88,59.970,1449690303,"201051344000458","219011344069620",31.25,9.00,0,321.61,394.95,58.5,54.6,0.482,309853.2,309853.2,5757,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690323,8042.00
12/09/2015 14:45,2,1.824,ACTIVE,215.54,359.78,59.975,1449690303,"201051344000853","219011344069620",31.59,7.70,0,330.33,395.85,58.3,54.4,0.473,306773.6,306773.6,5759,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690324,8043.00
12/09/2015 14:45,2,1.793,ACTIVE,213.51,356.18,59.965,1449690303,"201051344000685","219011344069620",31.37,8.00,0,321.01,394.95,57.0,53.1,0.477,313606.6,313606.6,10427,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690325,8044.00
12/09/2015 14:45,2,1.686,ACTIVE,213.74,356.18,59.975,1449690303,"201051344000917","219011344069620",31.35,9.00,0,325.22,392.55,53.6,49.8,0.429,311310.8,311310.8,10436,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690326,8045.00
12/09/2015 14:45,2,1.686,ACTIVE,213.29,355.88,59.954,1449690303,"201051344001145","219011344069620",31.35,7.70,0,324.32,395.55,53.6,49.8,0.433,314396.8,314396.8,10441,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690327,8046.00
12/09/2015 14:45,2,1.844,ACTIVE,213.74,356.78,59.996,1449690303,"201051344000651","219011344069620",31.39,7.00,0,322.21,395.25,58.6,54.7,0.468,308442.5,308442.5,10423,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690328,8047.00
12/09/2015 14:45,2,1.697,ACTIVE,212.16,351.37,59.970,1449690303,"274151322000088","219011344069620",30.51,10.70,0,332.13,380.22,52.4,48.7,0.349,566923.6,566923.6,325,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690329,8048.00
12/09/2015 14:45,2,1.188,ACTIVE,213.29,436.43,59.970,1449690303,"274151322000068","219011344069620",41.03,13.70,0,338.44,472.50,49.0,45.4,0.323,475145.9,475145.9,331,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690330,8049.00
12/09/2015 14:45,2,1.793,ACTIVE,213.06,354.07,59.991,1449690303,"201051344001135","219011344069620",31.23,7.70,0,324.02,394.95,56.8,52.8,0.468,305115.3,305115.3,10414,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690331,8050.00
12/09/2015 14:45,2,1.787,ACTIVE,213.96,357.68,59.975,1449690303,"201051344000594","219011344069620",31.41,9.00,0,321.61,396.15,57.0,53.0,0.446,311030.8,311030.8,5758,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690332,8051.00
12/09/2015 14:45,2,1.732,ACTIVE,213.51,355.28,60.002,1449690303,"201051344001203","219011344069620",31.39,8.00,0,323.11,396.45,55.1,51.3,0.451,311374.3,311374.3,10424,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690332,8052.00
12/09/2015 14:45,2,1.676,ACTIVE,212.38,358.88,59.965,1449690303,"274151322000054","219011344069620",30.79,10.70,0,331.53,380.52,52.3,48.6,0.358,579000.2,579000.2,323,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690333,8053.00
12/09/2015 14:45,2,1.740,ACTIVE,214.64,355.88,59.981,1449690303,"201051344000867","219011344069620",31.13,8.50,0,326.12,399.46,54.9,51.0,0.442,300157.7,300157.7,5755,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690334,8054.00
12/09/2015 14:45,2,1.635,ACTIVE,213.51,354.67,59.959,1449690303,"201051344001093","219011344069620",31.55,9.00,0,325.52,395.85,52.2,48.5,0.407,309448.5,309448.5,10437,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690335,8055.00
12/09/2015 14:45,2,1.707,ACTIVE,214.41,357.98,59.981,1449690303,"201051344000900","219011344069620",31.05,7.30,0,325.52,404.87,53.8,50.0,0.433,313241.0,313241.0,5765,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690336,8056.00
12/09/2015 14:45,2,1.760,ACTIVE,214.64,356.48,59.975,1449690303,"201051344000648","219011344069620",31.05,7.00,0,324.92,394.65,55.5,51.6,0.446,306944.4,306944.4,5752,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690337,8057.00
12/09/2015 14:45,2,1.764,ACTIVE,214.87,357.98,59.981,1449690303,"201051344000569","219011344069620",31.33,7.70,0,329.13,396.15,56.0,52.1,0.446,314549.5,314549.5,5756,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690338,8058.00
12/09/2015 14:45,2,1.783,ACTIVE,214.64,356.78,59.975,1449690303,"201051344000983","219011344069620",31.55,7.70,0,327.62,396.15,57.0,53.1,0.455,309873.1,309873.1,5757,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690339,8059.00
12/09/2015 14:45,2,1.842,ACTIVE,214.87,359.18,59.970,1449690303,"201051344001158","219011344069620",31.21,7.30,0,326.12,394.95,58.3,54.4,0.482,305434.6,305434.6,5755,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690340,8060.00
12/09/2015 14:45,2,1.871,ACTIVE,215.09,360.08,59.975,1449690303,"201051344000576","219011344069620",31.51,7.30,0,326.72,395.25,59.6,55.6,0.473,307407.6,307407.6,5759,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690341,8061.00
12/09/2015 14:45,2,1.750,ACTIVE,212.83,360.08,59.996,1449690303,"274151322000087","219011344069620",30.99,12.00,0,332.43,379.92,55.0,51.2,0.371,554534.7,554534.7,331,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449690342,8062.00
12/09/2015 15:00,2,4.297,ACTIVE,217.80,360.38,59.991,1449691203,"201051344000645","219011344069620",31.23,10.70,0,322.21,411.78,135.9,129.3,0.605,308196.8,308196.8,5760,0,0,0,L,1122011218,0,124.27,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691204,8063.00
12/09/2015 15:00,2,3.908,ACTIVE,213.74,350.77,60.002,1449691203,"274151322000085","219011344069620",30.95,14.00,0,331.23,391.04,122.5,116.3,0.464,581774.6,581774.6,324,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691205,8064.00
12/09/2015 15:00,2,3.939,ACTIVE,217.13,359.18,60.002,1449691203,"201051344000633","219011344069620",31.35,10.70,0,322.51,411.18,124.9,118.7,0.579,301040.2,301040.2,5761,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691206,8065.00
12/09/2015 15:00,2,3.867,ACTIVE,217.80,360.08,59.981,1449691203,"201051344000469","219011344069620",32.01,9.00,0,321.91,411.48,125.3,119.1,0.588,301939.1,301939.1,5766,0,0,0,L,1122011218,0,123.59,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691207,8066.00
12/09/2015 15:00,2,3.906,ACTIVE,214.87,354.67,59.996,1449691203,"201051344000646","219011344069620",31.45,11.00,0,318.30,406.67,124.5,118.3,0.592,306896.1,306896.1,10416,0,0,0,L,1122011218,0,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691208,8067.00
12/09/2015 15:00,2,3.848,ACTIVE,213.51,351.37,60.002,1449691203,"274151322000052","219011344069620",31.03,15.30,0,329.13,391.34,120.8,114.6,0.455,589313.9,589313.9,325,0,0,0,L,1151911521,0,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691209,8068.00
12/09/2015 15:00,2,4.803,ACTIVE,216.22,360.08,59.986,1449691203,"201051344000585","219011344069620",31.51,11.30,0,320.71,406.67,153.3,146.0,0.725,311505.8,311505.8,10424,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691210,8069.00
12/09/2015 15:00,2,4.576,ACTIVE,215.32,357.38,60.002,1449691203,"201051344001230","219011344069620",31.69,11.30,0,319.81,404.87,147.0,139.9,0.672,310013.7,310013.7,10445,0,0,0,L,1122011218,0,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691211,8070.00
12/09/2015 15:00,2,5.037,ACTIVE,216.90,362.19,60.002,1449691203,"201051344000582","219011344069620",30.95,10.00,0,320.11,406.97,157.8,150.4,0.707,304798.5,304798.5,10418,0,0,0,L,1122011218,0,124.27,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691212,8071.00
12/09/2015 15:00,2,4.994,ACTIVE,215.54,358.88,60.034,1449691203,"201051344000955","219011344069620",31.43,12.30,0,317.40,405.47,159.0,151.5,0.742,313611.1,313611.1,10415,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691212,8072.00
12/09/2015 15:00,2,3.289,ACTIVE,213.74,454.76,59.996,1449691203,"274151322000094","219011344069620",41.39,16.00,0,335.14,491.73,137.9,131.2,0.539,475280.1,475280.1,332,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691213,8073.00
12/09/2015 15:00,2,4.953,ACTIVE,218.93,365.49,59.996,1449691203,"201051344000579","219011344069620",31.49,12.00,0,324.92,410.88,157.9,150.5,0.729,315536.9,315536.9,5759,0,0,0,L,1122011218,0,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691214,8074.00
12/09/2015 15:00,2,4.963,ACTIVE,215.32,359.78,60.002,1449691203,"201051344000890","219011344069620",31.15,12.30,0,319.81,406.07,156.6,149.2,0.712,312219.2,312219.2,10425,0,0,0,L,1122011218,0,124.04,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691216,8075.00
12/09/2015 15:00,2,4.869,ACTIVE,216.22,360.38,60.007,1449691203,"201051344000438","219011344069620",31.79,11.30,0,320.71,405.47,156.7,149.3,0.720,313924.3,313924.3,10420,0,0,0,L,1122011218,0,124.27,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691216,8076.00
12/09/2015 15:00,2,4.779,ACTIVE,215.77,360.08,59.996,1449691203,"201051344000417","219011344069620",31.19,12.00,0,319.81,405.17,150.8,143.6,0.703,308058.9,308058.9,10423,0,0,0,L,1122011218,0,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691217,8077.00
12/09/2015 15:00,2,4.549,ACTIVE,213.51,348.66,60.028,1449691203,"274151322000083","219011344069620",30.73,15.80,0,330.33,390.74,141.4,134.6,0.561,583830.7,583830.7,325,0,0,0,L,1151911521,0,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691219,8078.00
12/09/2015 15:00,2,3.695,ACTIVE,213.96,350.77,60.002,1449691203,"274151322000076","219011344069620",31.33,16.70,0,331.23,394.35,117.0,111.0,0.460,620077.2,620077.2,324,0,0,0,L,1151911521,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691220,8079.00
12/09/2015 15:00,2,3.602,ACTIVE,216.45,357.08,59.996,1449691203,"201051344000868","219011344069620",31.15,11.00,0,321.61,411.78,113.7,107.8,0.530,299722.8,299722.8,5757,0,0,0,L,1122011218,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691221,8080.00
12/09/2015 15:00,2,3.965,ACTIVE,213.29,360.69,60.002,1449691203,"274151322000095","219011344069620",31.07,15.30,0,330.93,394.65,124.7,118.5,0.473,613036.8,613036.8,326,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691221,8081.00
12/09/2015 15:00,2,3.879,ACTIVE,217.13,360.38,60.002,1449691203,"201051344000988","219011344069620",31.23,11.00,0,321.01,412.08,122.7,116.5,0.570,300096.4,300096.4,5757,0,0,0,L,1122011218,0,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691222,8082.00
12/09/2015 15:00,2,3.938,ACTIVE,215.09,354.67,60.012,1449691203,"201051344001025","219011344069620",31.45,11.30,0,320.71,406.07,125.3,119.0,0.566,312006.1,312006.1,10421,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691223,8083.00
12/09/2015 15:00,2,3.363,ACTIVE,216.67,355.88,60.002,1449691203,"201051344000458","219011344069620",31.47,12.00,0,321.61,410.88,107.2,101.5,0.504,309876.8,309876.8,5758,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691224,8084.00
12/09/2015 15:00,2,3.256,ACTIVE,217.13,357.38,60.002,1449691203,"201051344000853","219011344069620",31.75,9.70,0,328.52,411.18,104.7,99.1,0.477,306797.3,306797.3,5760,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691225,8085.00
12/09/2015 15:00,2,3.410,ACTIVE,214.41,353.17,59.965,1449691203,"201051344000685","219011344069620",31.29,11.70,0,318.00,404.87,108.0,102.3,0.513,313630.0,313630.0,10428,0,0,0,L,1122011218,0,123.81,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691226,8086.00
12/09/2015 15:00,2,3.041,ACTIVE,214.64,351.67,60.007,1449691203,"201051344000917","219011344069620",31.29,12.00,0,321.91,405.47,96.4,91.1,0.446,311333.6,311333.6,10437,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691227,8087.00
12/09/2015 15:00,2,2.781,ACTIVE,214.19,350.77,59.991,1449691203,"201051344001145","219011344069620",31.17,11.00,0,321.01,404.27,87.7,82.7,0.393,314419.4,314419.4,10442,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691228,8088.00
12/09/2015 15:00,2,2.939,ACTIVE,214.41,351.37,60.018,1449691203,"201051344000651","219011344069620",31.05,11.00,0,321.01,409.98,92.5,87.4,0.420,308466.6,308466.6,10424,0,0,0,L,1122011218,0,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691229,8089.00
12/09/2015 15:00,2,2.771,ACTIVE,212.38,352.87,60.007,1449691203,"274151322000088","219011344069620",30.53,14.70,0,330.33,390.44,85.7,80.8,0.318,566945.7,566945.7,326,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691230,8090.00
12/09/2015 15:00,2,1.932,ACTIVE,213.51,448.75,59.996,1449691203,"274151322000068","219011344069620",41.71,18.00,0,337.24,495.64,81.9,77.1,0.309,475166.7,475166.7,332,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691230,8091.00
12/09/2015 15:00,2,2.156,ACTIVE,213.51,342.95,59.954,1449691203,"201051344001135","219011344069620",31.35,11.30,0,319.21,405.77,68.1,63.8,0.544,305139.0,305139.0,10415,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691231,8092.00
12/09/2015 15:00,2,1.914,ACTIVE,213.96,358.58,60.002,1449691203,"201051344000594","219011344069620",30.93,12.30,0,320.41,411.48,60.0,56.0,0.486,311054.4,311054.4,5759,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691232,8093.00
12/09/2015 15:00,2,1.879,ACTIVE,213.06,355.88,60.002,1449691203,"201051344001203","219011344069620",30.61,11.70,0,318.91,408.78,58.3,54.3,0.482,311397.7,311397.7,10425,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691233,8094.00
12/09/2015 15:00,2,1.764,ACTIVE,212.38,347.16,60.002,1449691203,"274151322000054","219011344069620",30.71,15.30,0,329.73,392.25,55.0,51.1,0.371,579022.8,579022.8,324,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691234,8095.00
12/09/2015 15:00,2,2.016,ACTIVE,214.64,360.69,60.002,1449691203,"201051344000867","219011344069620",31.15,11.70,0,320.71,410.28,63.5,59.4,0.517,300180.9,300180.9,5756,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691235,8096.00
12/09/2015 15:00,2,1.957,ACTIVE,213.06,357.68,59.975,1449691203,"201051344001093","219011344069620",31.21,12.00,0,321.01,403.67,61.8,57.7,0.482,309471.1,309471.1,10438,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691236,8097.00
12/09/2015 15:00,2,1.604,ACTIVE,214.41,356.48,59.996,1449691203,"201051344000900","219011344069620",31.23,10.30,0,320.11,412.68,50.7,47.0,0.411,313264.3,313264.3,5766,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691237,8098.00
12/09/2015 15:00,2,1.652,ACTIVE,214.41,356.48,60.028,1449691203,"201051344000648","219011344069620",30.93,10.00,0,319.81,411.78,51.8,48.1,0.407,306967.8,306967.8,5753,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691238,8099.00
12/09/2015 15:00,2,1.703,ACTIVE,214.64,358.58,60.023,1449691203,"201051344000569","219011344069620",30.89,10.70,0,322.81,412.08,53.3,49.6,0.420,314572.9,314572.9,5757,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691239,8100.00
12/09/2015 15:00,2,1.756,ACTIVE,214.41,357.08,59.996,1449691203,"201051344000983","219011344069620",30.95,10.70,0,321.31,412.08,55.1,51.2,0.473,309896.8,309896.8,5758,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691240,8101.00
12/09/2015 15:00,2,1.756,ACTIVE,214.64,357.08,59.965,1449691203,"201051344001158","219011344069620",30.93,10.30,0,321.91,411.18,55.0,51.2,0.473,305458.0,305458.0,5756,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691240,8102.00
12/09/2015 15:00,2,1.984,ACTIVE,215.09,360.99,59.991,1449691203,"201051344000576","219011344069620",30.73,10.00,0,321.31,412.08,61.8,57.7,0.504,307431.0,307431.0,5760,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691241,8103.00
12/09/2015 15:00,2,1.566,ACTIVE,212.16,353.17,59.991,1449691203,"274151322000087","219011344069620",30.00,17.30,0,330.33,389.84,47.6,44.0,0.305,554556.0,554556.0,332,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449691242,8104.00
12/09/2015 15:15,2,3.285,ACTIVE,216.67,355.28,59.986,1449692103,"201051344000645","219011344069620",30.43,13.30,0,322.51,401.56,101.3,95.8,0.455,308226.2,308226.2,5761,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692104,8105.00
12/09/2015 15:15,2,3.105,ACTIVE,213.29,350.17,59.970,1449692103,"274151322000085","219011344069620",30.67,18.00,0,330.33,381.12,96.5,91.2,0.362,581801.8,581801.8,325,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692105,8106.00
12/09/2015 15:15,2,3.346,ACTIVE,216.45,357.08,59.975,1449692103,"201051344000633","219011344069620",30.99,13.70,0,320.41,401.26,105.1,99.5,0.499,301069.1,301069.1,5762,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692106,8107.00
12/09/2015 15:15,2,3.479,ACTIVE,216.90,356.78,59.970,1449692103,"201051344000469","219011344069620",31.05,11.30,0,321.61,401.56,109.4,103.7,0.517,301968.1,301968.1,5767,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692107,8108.00
12/09/2015 15:15,2,3.561,ACTIVE,214.41,353.17,59.944,1449692103,"201051344000646","219011344069620",30.91,13.30,0,320.11,396.45,111.5,105.7,0.521,306925.0,306925.0,10417,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692108,8109.00
12/09/2015 15:15,2,3.568,ACTIVE,213.29,347.76,59.959,1449692103,"274151322000052","219011344069620",30.61,20.30,0,329.73,382.63,110.6,104.9,0.424,589341.6,589341.6,326,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692109,8110.00
12/09/2015 15:15,2,3.863,ACTIVE,215.77,355.58,59.970,1449692103,"201051344000585","219011344069620",31.39,13.70,0,322.81,396.45,122.8,116.6,0.570,311535.8,311535.8,10425,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692110,8111.00
12/09/2015 15:15,2,3.752,ACTIVE,214.87,353.77,59.970,1449692103,"201051344001230","219011344069620",31.03,14.70,0,320.41,394.05,117.9,111.9,0.539,310041.6,310041.6,10446,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692111,8112.00
12/09/2015 15:15,2,3.980,ACTIVE,216.00,357.08,59.975,1449692103,"201051344000582","219011344069620",30.59,13.30,0,321.01,396.45,123.4,117.2,0.557,304827.2,304827.2,10419,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692112,8113.00
12/09/2015 15:15,2,3.967,ACTIVE,215.09,354.97,59.965,1449692103,"201051344000955","219011344069620",31.11,15.30,0,319.81,394.95,125.0,118.8,0.588,313639.8,313639.8,10416,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692112,8114.00
12/09/2015 15:15,2,2.637,ACTIVE,213.51,446.65,59.981,1449692103,"274151322000094","219011344069620",41.79,21.00,0,395.85,487.83,112.2,106.4,0.438,475305.0,475305.0,333,0,0,0,L,1151911521,0,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692113,8115.00
12/09/2015 15:15,2,4.064,ACTIVE,217.80,359.18,59.975,1449692103,"201051344000579","219011344069620",31.19,14.30,0,321.91,400.66,128.4,122.0,0.597,315565.9,315565.9,5760,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692114,8116.00
12/09/2015 15:15,2,4.086,ACTIVE,215.09,355.58,59.975,1449692103,"201051344000890","219011344069620",31.09,15.50,0,320.41,395.55,128.7,122.3,0.583,312248.0,312248.0,10426,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692115,8117.00
12/09/2015 15:15,2,4.092,ACTIVE,215.54,356.18,59.981,1449692103,"201051344000438","219011344069620",31.21,14.70,0,320.71,395.85,129.4,122.9,0.601,313953.2,313953.2,10421,0,0,0,L,1122011218,0,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692116,8118.00
12/09/2015 15:15,2,4.113,ACTIVE,215.32,355.58,59.970,1449692103,"201051344000417","219011344069620",30.83,15.50,0,320.11,394.95,128.4,122.0,0.605,308087.5,308087.5,10424,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692117,8119.00
12/09/2015 15:15,2,4.047,ACTIVE,213.74,355.58,59.970,1449692103,"274151322000083","219011344069620",30.38,20.30,0,329.73,382.03,124.5,118.3,0.491,583858.1,583858.1,326,0,0,0,L,1151911521,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692118,8120.00
12/09/2015 15:15,2,4.307,ACTIVE,214.87,364.59,59.970,1449692103,"274151322000076","219011344069620",31.19,19.80,0,331.53,385.93,135.9,129.3,0.535,620107.2,620107.2,325,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692119,8121.00
12/09/2015 15:15,2,4.184,ACTIVE,217.13,358.58,59.981,1449692103,"201051344000868","219011344069620",30.99,13.00,0,322.21,396.75,131.3,124.8,0.601,299751.7,299751.7,5758,0,0,0,L,1122011218,0,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692120,8122.00
12/09/2015 15:15,2,4.338,ACTIVE,213.96,351.07,59.986,1449692103,"274151322000095","219011344069620",31.03,20.30,0,330.93,382.33,136.2,129.5,0.513,613066.5,613066.5,327,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692121,8123.00
12/09/2015 15:15,2,4.266,ACTIVE,217.58,361.59,59.981,1449692103,"201051344000988","219011344069620",30.89,13.30,0,321.61,400.96,133.4,126.9,0.619,300125.5,300125.5,5758,0,0,0,L,1122011218,0,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692121,8124.00
12/09/2015 15:15,2,4.293,ACTIVE,215.77,356.48,59.986,1449692103,"201051344001025","219011344069620",31.21,13.70,0,322.21,396.15,135.8,129.2,0.623,312035.6,312035.6,10422,0,0,0,L,1122011218,0,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692122,8125.00
12/09/2015 15:15,2,4.326,ACTIVE,217.80,360.08,59.991,1449692103,"201051344000458","219011344069620",30.89,14.00,0,320.71,400.66,135.3,128.7,0.645,309906.1,309906.1,5759,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692123,8126.00
12/09/2015 15:15,2,4.291,ACTIVE,218.48,362.49,60.002,1449692103,"201051344000853","219011344069620",31.29,13.00,0,329.13,401.26,136.0,129.3,0.628,306826.6,306826.6,5761,0,0,0,L,1122011218,0,124.72,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692124,8127.00
12/09/2015 15:15,2,4.252,ACTIVE,215.09,356.78,59.991,1449692103,"201051344000685","219011344069620",31.03,14.70,0,319.21,394.65,133.7,127.1,0.636,313658.8,313658.8,10429,0,0,0,L,1122011218,0,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692125,8128.00
12/09/2015 15:15,2,4.248,ACTIVE,216.22,357.08,60.002,1449692103,"201051344000917","219011344069620",31.11,15.30,0,320.71,394.65,133.8,127.3,0.632,311362.2,311362.2,10438,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692126,8129.00
12/09/2015 15:15,2,4.240,ACTIVE,215.32,356.18,59.981,1449692103,"201051344001145","219011344069620",30.87,14.00,0,321.31,394.95,132.6,126.0,0.619,314447.7,314447.7,10443,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692127,8130.00
12/09/2015 15:15,2,4.352,ACTIVE,216.22,359.18,59.996,1449692103,"201051344000651","219011344069620",31.11,13.70,0,322.81,396.45,137.1,130.4,0.636,308496.2,308496.2,10425,0,0,0,L,1122011218,0,124.49,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692128,8131.00
12/09/2015 15:15,2,4.119,ACTIVE,213.51,358.28,59.975,1449692103,"274151322000088","219011344069620",30.36,17.80,0,330.33,380.82,126.5,120.1,0.477,566972.9,566972.9,327,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692129,8132.00
12/09/2015 15:15,2,2.865,ACTIVE,214.87,448.45,59.986,1449692103,"274151322000068","219011344069620",41.25,22.80,0,366.10,483.92,119.4,113.3,0.442,475192.3,475192.3,333,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692130,8133.00
12/09/2015 15:15,2,4.301,ACTIVE,215.77,355.58,59.981,1449692103,"201051344001135","219011344069620",30.97,14.00,0,320.71,395.55,134.9,128.2,0.628,305168.0,305168.0,10416,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692130,8134.00
12/09/2015 15:15,2,4.318,ACTIVE,216.45,359.78,59.991,1449692103,"201051344000594","219011344069620",30.91,15.50,0,321.01,395.85,135.3,128.6,0.601,311083.5,311083.5,5760,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692131,8135.00
12/09/2015 15:15,2,4.264,ACTIVE,216.22,357.68,60.012,1449692103,"201051344001203","219011344069620",31.09,14.30,0,320.71,395.25,134.3,127.7,0.628,311426.6,311426.6,10426,0,0,0,L,1122011218,0,124.49,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692132,8136.00
12/09/2015 15:15,2,4.215,ACTIVE,213.96,349.56,59.996,1449692103,"274151322000054","219011344069620",30.47,18.70,0,329.43,383.23,130.0,123.6,0.495,579050.7,579050.7,325,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692133,8137.00
12/09/2015 15:15,2,4.250,ACTIVE,217.35,358.58,59.986,1449692103,"201051344000867","219011344069620",31.05,14.70,0,322.21,398.86,133.6,127.0,0.610,300209.8,300209.8,5757,0,0,0,L,1122011218,0,124.27,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692134,8138.00
12/09/2015 15:15,2,4.172,ACTIVE,216.00,357.68,59.986,1449692103,"201051344001093","219011344069620",30.93,14.70,0,321.01,393.75,130.7,124.3,0.588,309499.2,309499.2,10439,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692135,8139.00
12/09/2015 15:15,2,4.305,ACTIVE,217.58,361.29,60.007,1449692103,"201051344000900","219011344069620",31.23,12.00,0,321.61,401.26,136.2,129.5,0.614,313293.5,313293.5,5767,0,0,0,L,1122011218,0,124.27,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692136,8140.00
12/09/2015 15:15,2,4.301,ACTIVE,217.80,360.08,59.959,1449692103,"201051344000648","219011344069620",30.99,12.70,0,320.41,400.36,134.9,128.3,0.614,306996.9,306996.9,5754,0,0,0,L,1122011218,0,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692137,8141.00
12/09/2015 15:15,2,4.314,ACTIVE,218.03,360.38,59.996,1449692103,"201051344000569","219011344069620",31.19,13.30,0,324.92,400.96,136.3,129.6,0.623,314602.4,314602.4,5758,0,0,0,L,1122011218,0,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692138,8142.00
12/09/2015 15:15,2,4.342,ACTIVE,218.03,360.69,59.981,1449692103,"201051344000983","219011344069620",31.19,13.00,0,323.11,400.66,137.2,130.5,0.650,309926.3,309926.3,5759,0,0,0,L,1122011218,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692139,8143.00
12/09/2015 15:15,2,4.301,ACTIVE,218.26,360.99,59.986,1449692103,"201051344001158","219011344069620",30.87,12.70,0,325.82,400.66,134.5,127.9,0.623,305487.1,305487.1,5757,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692140,8144.00
12/09/2015 15:15,2,4.332,ACTIVE,218.26,361.59,59.981,1449692103,"201051344000576","219011344069620",31.11,12.30,0,323.41,400.96,136.5,129.8,0.619,307460.4,307460.4,5761,0,0,0,L,1122011218,0,124.49,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692141,8145.00
12/09/2015 15:15,2,4.104,ACTIVE,214.19,353.77,59.986,1449692103,"274151322000087","219011344069620",30.53,23.50,0,330.03,379.02,126.9,120.5,0.464,554583.1,554583.1,333,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449692142,8146.00
12/09/2015 15:30,2,4.172,ACTIVE,218.26,360.69,59.986,1449693003,"201051344000645","219011344069620",31.33,13.30,0,328.22,397.05,132.4,125.9,0.592,308246.2,308246.2,5762,0,0,0,L,1122011218,0,124.49,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693004,8147.00
12/09/2015 15:30,2,3.119,ACTIVE,214.19,374.81,59.975,1449693003,"274151322000085","219011344069620",33.50,17.80,0,329.43,386.23,105.7,100.1,0.393,581819.7,581819.7,326,0,0,0,L,1151911521,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693005,8148.00
12/09/2015 15:30,2,4.039,ACTIVE,217.80,361.89,59.991,1449693003,"201051344000633","219011344069620",31.61,13.70,0,321.91,396.15,129.4,123.0,0.605,301088.7,301088.7,5763,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693006,8149.00
12/09/2015 15:30,2,4.055,ACTIVE,218.26,360.99,59.986,1449693003,"201051344000469","219011344069620",31.51,10.70,0,322.51,396.75,129.3,122.9,0.605,301987.9,301987.9,5768,0,0,0,L,1122011218,0,123.81,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693007,8150.00
12/09/2015 15:30,2,4.039,ACTIVE,215.32,357.38,59.981,1449693003,"201051344000646","219011344069620",31.55,13.30,0,319.21,392.55,129.1,122.7,0.610,306944.6,306944.6,10418,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693008,8151.00
12/09/2015 15:30,2,3.914,ACTIVE,214.19,348.96,59.986,1449693003,"274151322000052","219011344069620",31.21,19.30,0,330.03,380.52,123.6,117.4,0.477,589360.3,589360.3,327,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693009,8152.00
12/09/2015 15:30,2,4.158,ACTIVE,216.45,357.68,59.991,1449693003,"201051344000585","219011344069620",31.75,13.70,0,320.41,396.45,133.7,127.1,0.619,311556.1,311556.1,10426,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693010,8153.00
12/09/2015 15:30,2,3.945,ACTIVE,215.32,355.28,60.007,1449693003,"201051344001230","219011344069620",31.51,14.00,0,319.21,390.44,125.9,119.6,0.579,310060.6,310060.6,10447,0,0,0,L,1122011218,0,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693011,8154.00
12/09/2015 15:30,2,4.068,ACTIVE,216.45,357.38,60.002,1449693003,"201051344000582","219011344069620",31.45,13.70,0,320.11,397.96,129.6,123.1,0.588,304846.9,304846.9,10420,0,0,0,L,1122011218,0,124.04,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693012,8155.00
12/09/2015 15:30,2,3.971,ACTIVE,215.32,357.68,59.996,1449693003,"201051344000955","219011344069620",31.95,15.00,0,318.30,391.34,128.4,122.0,0.605,313659.4,313659.4,10417,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693012,8156.00
12/09/2015 15:30,2,2.645,ACTIVE,213.74,449.05,59.996,1449693003,"274151322000094","219011344069620",42.02,20.30,0,335.74,479.11,112.5,106.7,0.442,475321.7,475321.7,334,0,0,0,L,1151911521,0,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693013,8157.00
12/09/2015 15:30,2,4.109,ACTIVE,218.26,360.08,59.991,1449693003,"201051344000579","219011344069620",31.55,14.00,0,323.11,396.15,131.4,124.9,0.601,315585.7,315585.7,5761,0,0,0,L,1122011218,0,124.27,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693014,8158.00
12/09/2015 15:30,2,4.094,ACTIVE,215.32,355.58,60.023,1449693003,"201051344000890","219011344069620",31.67,15.30,0,319.51,392.25,131.3,124.9,0.592,312267.7,312267.7,10427,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693015,8159.00
12/09/2015 15:30,2,4.143,ACTIVE,216.00,356.78,59.996,1449693003,"201051344000438","219011344069620",31.45,14.70,0,318.00,396.75,132.0,125.4,0.619,313972.9,313972.9,10422,0,0,0,L,1122011218,0,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693016,8160.00
12/09/2015 15:30,2,4.115,ACTIVE,215.77,356.48,60.023,1449693003,"201051344000417","219011344069620",31.39,14.30,0,318.91,393.75,130.9,124.4,0.614,308107.1,308107.1,10425,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693017,8161.00
12/09/2015 15:30,2,3.438,ACTIVE,213.96,372.71,59.996,1449693003,"274151322000083","219011344069620",32.88,20.70,0,329.73,381.42,114.4,108.5,0.455,583876.4,583876.4,327,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693018,8162.00
12/09/2015 15:30,2,4.303,ACTIVE,214.87,366.70,59.996,1449693003,"274151322000076","219011344069620",31.81,20.00,0,331.53,382.33,138.6,131.9,0.544,620127.6,620127.6,326,0,0,0,L,1151911521,0,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693019,8163.00
12/09/2015 15:30,2,4.193,ACTIVE,217.35,359.78,59.991,1449693003,"201051344000868","219011344069620",31.23,12.30,0,321.61,397.05,132.7,126.1,0.597,299771.5,299771.5,5759,0,0,0,L,1122011218,0,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693020,8164.00
12/09/2015 15:30,2,4.025,ACTIVE,213.96,365.80,59.991,1449693003,"274151322000095","219011344069620",32.48,20.00,0,330.63,386.83,132.3,125.8,0.504,613086.3,613086.3,328,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693021,8165.00
12/09/2015 15:30,2,4.217,ACTIVE,218.03,362.49,59.996,1449693003,"201051344000988","219011344069620",31.31,13.00,0,322.81,397.05,133.8,127.2,0.623,300145.3,300145.3,5759,0,0,0,L,1122011218,0,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693021,8166.00
12/09/2015 15:30,2,4.303,ACTIVE,216.22,356.78,59.996,1449693003,"201051344001025","219011344069620",31.17,14.70,0,320.71,395.85,135.8,129.1,0.610,312055.8,312055.8,10423,0,0,0,L,1122011218,0,123.81,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693022,8167.00
12/09/2015 15:30,2,4.207,ACTIVE,218.03,359.48,59.986,1449693003,"201051344000458","219011344069620",31.63,13.30,0,326.12,396.15,134.7,128.1,0.641,309926.2,309926.2,5760,0,0,0,L,1122011218,0,124.27,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693023,8168.00
12/09/2015 15:30,2,4.197,ACTIVE,218.71,360.99,59.959,1449693003,"201051344000853","219011344069620",31.61,12.00,0,329.13,397.35,134.5,127.9,0.623,306846.8,306846.8,5762,0,0,0,L,1122011218,0,124.94,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693024,8169.00
12/09/2015 15:30,2,4.201,ACTIVE,215.77,357.98,59.996,1449693003,"201051344000685","219011344069620",31.23,14.70,0,317.70,394.35,132.9,126.4,0.636,313678.4,313678.4,10430,0,0,0,L,1122011218,0,124.49,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693025,8170.00
12/09/2015 15:30,2,4.168,ACTIVE,216.45,358.28,59.981,1449693003,"201051344000917","219011344069620",31.53,15.30,0,320.11,396.45,133.1,126.5,0.619,311381.8,311381.8,10439,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693026,8171.00
12/09/2015 15:30,2,4.117,ACTIVE,215.54,356.18,59.996,1449693003,"201051344001145","219011344069620",31.61,13.70,0,320.11,394.35,131.9,125.4,0.614,314467.0,314467.0,10444,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693027,8172.00
12/09/2015 15:30,2,4.240,ACTIVE,216.67,358.58,59.991,1449693003,"201051344000651","219011344069620",31.55,13.30,0,319.21,396.75,135.5,128.9,0.601,308516.3,308516.3,10426,0,0,0,L,1122011218,0,124.72,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693028,8173.00
12/09/2015 15:30,2,4.008,ACTIVE,213.96,363.09,59.991,1449693003,"274151322000088","219011344069620",30.75,18.00,0,330.93,380.22,124.9,118.6,0.468,566991.2,566991.2,328,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693029,8174.00
