ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 15:30,2,2.828,ACTIVE,215.09,451.76,59.991,1449693003,"274151322000068","219011344069620",41.35,21.80,0,338.44,475.20,118.9,112.9,0.451,475209.7,475209.7,334,0,0,0,L,1151911521,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693029,8175.00
12/09/2015 15:30,2,4.135,ACTIVE,216.22,356.48,59.991,1449693003,"201051344001135","219011344069620",31.57,14.00,0,319.51,393.45,132.2,125.7,0.614,305187.7,305187.7,10417,0,0,0,L,1122011218,0,124.04,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693030,8176.00
12/09/2015 15:30,2,4.199,ACTIVE,216.67,358.88,59.991,1449693003,"201051344000594","219011344069620",31.23,15.30,0,320.71,397.35,132.8,126.3,0.597,311103.5,311103.5,5761,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693031,8177.00
12/09/2015 15:30,2,4.064,ACTIVE,216.45,356.48,59.996,1449693003,"201051344001203","219011344069620",31.93,14.30,0,318.61,398.86,131.4,124.9,0.605,311446.2,311446.2,10427,0,0,0,L,1122011218,0,124.72,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693032,8178.00
12/09/2015 15:30,2,4.076,ACTIVE,214.19,363.99,59.991,1449693003,"274151322000054","219011344069620",30.93,18.00,0,329.43,381.73,127.5,121.1,0.482,579069.5,579069.5,326,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693033,8179.00
12/09/2015 15:30,2,4.135,ACTIVE,217.35,357.68,59.996,1449693003,"201051344000867","219011344069620",31.25,14.00,0,321.01,396.75,130.8,124.3,0.592,300229.4,300229.4,5758,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693034,8180.00
12/09/2015 15:30,2,4.031,ACTIVE,216.22,356.78,59.991,1449693003,"201051344001093","219011344069620",31.35,14.00,0,320.41,396.45,128.1,121.7,0.583,309518.5,309518.5,10440,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693035,8181.00
12/09/2015 15:30,2,4.135,ACTIVE,217.80,361.59,59.996,1449693003,"201051344000900","219011344069620",31.77,11.70,0,319.81,396.75,133.1,126.5,0.610,313313.4,313313.4,5768,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693036,8182.00
12/09/2015 15:30,2,4.141,ACTIVE,217.80,361.29,59.996,1449693003,"201051344000648","219011344069620",31.53,12.00,0,319.21,396.45,132.2,125.6,0.601,307016.8,307016.8,5755,0,0,0,L,1122011218,0,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693037,8183.00
12/09/2015 15:30,2,4.166,ACTIVE,218.03,360.99,60.028,1449693003,"201051344000569","219011344069620",31.51,13.00,0,326.42,396.75,133.0,126.4,0.610,314622.3,314622.3,5759,0,0,0,L,1122011218,0,123.81,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693038,8184.00
12/09/2015 15:30,2,4.195,ACTIVE,218.03,359.78,59.991,1449693003,"201051344000983","219011344069620",31.57,12.30,0,327.02,396.15,134.1,127.5,0.628,309946.3,309946.3,5760,0,0,0,L,1122011218,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693039,8185.00
12/09/2015 15:30,2,4.168,ACTIVE,218.26,360.99,59.986,1449693003,"201051344001158","219011344069620",31.13,11.70,0,321.01,397.96,131.4,124.9,0.610,305506.6,305506.6,5758,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693039,8186.00
12/09/2015 15:30,2,4.160,ACTIVE,218.26,360.99,59.991,1449693003,"201051344000576","219011344069620",31.65,12.00,0,324.32,397.05,133.3,126.8,0.610,307480.3,307480.3,5762,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693040,8187.00
12/09/2015 15:30,2,3.479,ACTIVE,214.19,354.97,59.986,1449693003,"274151322000087","219011344069620",32.38,22.50,0,331.23,382.93,114.2,108.3,0.415,554600.8,554600.8,334,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693041,8188.00
12/09/2015 15:45,2,2.297,ACTIVE,215.77,363.69,59.965,1449693903,"201051344000645","219011344069620",31.13,12.70,0,326.42,396.45,72.5,68.0,0.579,308266.3,308266.3,5763,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693904,8189.00
12/09/2015 15:45,2,0.439,ACTIVE,212.61,373.31,59.970,1449693903,"274151322000085","219011344069620",34.91,15.30,0,335.74,404.27,15.5,13.0,0.084,581830.9,581830.9,327,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693905,8190.00
12/09/2015 15:45,2,2.318,ACTIVE,215.77,365.19,59.975,1449693903,"201051344000633","219011344069620",31.37,13.00,0,320.71,396.15,73.7,69.2,0.614,301108.4,301108.4,5764,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693906,8191.00
12/09/2015 15:45,2,2.336,ACTIVE,216.00,365.49,60.018,1449693903,"201051344000469","219011344069620",31.71,10.00,0,320.41,395.85,75.1,70.6,0.623,302007.8,302007.8,5769,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693907,8192.00
12/09/2015 15:45,2,2.357,ACTIVE,213.51,360.69,59.965,1449693903,"201051344000646","219011344069620",31.65,13.30,0,318.61,391.64,75.7,71.1,0.636,306964.4,306964.4,10419,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693907,8193.00
12/09/2015 15:45,2,2.346,ACTIVE,212.38,350.47,59.965,1449693903,"274151322000052","219011344069620",30.97,19.30,0,329.73,379.62,73.5,69.0,0.517,589379.3,589379.3,328,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693908,8194.00
12/09/2015 15:45,2,2.553,ACTIVE,214.19,354.37,59.981,1449693903,"201051344000585","219011344069620",31.21,13.00,0,320.71,397.66,80.7,76.0,0.371,311576.7,311576.7,10427,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693909,8195.00
12/09/2015 15:45,2,2.355,ACTIVE,213.51,358.88,59.917,1449693903,"201051344001230","219011344069620",31.51,13.70,0,319.21,390.74,75.2,70.7,0.610,310079.7,310079.7,10448,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693910,8196.00
12/09/2015 15:45,2,2.473,ACTIVE,214.41,363.39,59.965,1449693903,"201051344000582","219011344069620",31.09,13.30,0,318.91,397.05,77.9,73.3,0.636,304866.5,304866.5,10421,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693911,8197.00
12/09/2015 15:45,2,2.445,ACTIVE,213.51,360.69,59.981,1449693903,"201051344000955","219011344069620",31.29,14.00,0,319.21,391.34,77.5,72.8,0.636,313679.1,313679.1,10418,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693912,8198.00
12/09/2015 15:45,2,0.588,ACTIVE,212.61,437.03,59.981,1449693903,"274151322000094","219011344069620",41.19,18.70,0,337.24,501.05,24.7,21.9,0.150,475335.4,475335.4,335,0,0,0,L,1151911521,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693913,8199.00
12/09/2015 15:45,2,2.453,ACTIVE,216.00,366.10,59.970,1449693903,"201051344000579","219011344069620",31.53,13.30,0,326.72,396.75,78.3,73.7,0.641,315605.6,315605.6,5762,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693914,8200.00
12/09/2015 15:45,2,2.459,ACTIVE,213.51,361.29,59.970,1449693903,"201051344000890","219011344069620",31.25,15.00,0,319.81,392.25,77.8,73.2,0.623,312287.5,312287.5,10428,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693915,8201.00
12/09/2015 15:45,2,2.434,ACTIVE,213.74,361.89,59.954,1449693903,"201051344000438","219011344069620",31.37,14.30,0,318.91,395.85,77.3,72.7,0.641,313992.6,313992.6,10423,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693916,8202.00
12/09/2015 15:45,2,2.447,ACTIVE,213.74,361.29,59.975,1449693903,"201051344000417","219011344069620",31.03,14.70,0,318.30,392.85,76.9,72.3,0.641,308126.7,308126.7,10426,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693916,8203.00
12/09/2015 15:45,2,0.604,ACTIVE,213.06,374.51,59.959,1449693903,"274151322000083","219011344069620",34.65,17.30,0,336.94,394.65,21.2,18.6,0.133,583889.1,583889.1,328,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693917,8204.00
12/09/2015 15:45,2,2.518,ACTIVE,213.29,353.77,59.949,1449693903,"274151322000076","219011344069620",31.57,18.70,0,330.63,382.33,80.5,75.8,0.314,620148.1,620148.1,327,0,0,0,L,1151911521,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693918,8205.00
12/09/2015 15:45,2,2.434,ACTIVE,215.32,364.89,59.981,1449693903,"201051344000868","219011344069620",31.05,11.70,0,320.11,396.15,76.5,71.9,0.619,299791.1,299791.1,5760,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693919,8206.00
12/09/2015 15:45,2,0.562,ACTIVE,212.61,382.63,59.970,1449693903,"274151322000095","219011344069620",35.56,17.00,0,337.24,404.27,20.3,17.7,0.128,613099.8,613099.8,329,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693920,8207.00
12/09/2015 15:45,2,2.455,ACTIVE,215.54,366.10,59.986,1449693903,"201051344000988","219011344069620",31.15,11.70,0,324.32,397.05,77.5,72.8,0.641,300165.0,300165.0,5760,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693921,8208.00
12/09/2015 15:45,2,2.512,ACTIVE,213.96,350.47,59.975,1449693903,"201051344001025","219011344069620",31.23,13.30,0,320.41,394.95,79.5,74.8,0.358,312075.9,312075.9,10424,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693922,8209.00
12/09/2015 15:45,2,2.463,ACTIVE,215.54,364.59,59.970,1449693903,"201051344000458","219011344069620",31.49,13.00,0,326.72,396.15,78.6,73.9,0.667,309946.1,309946.1,5761,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693923,8210.00
12/09/2015 15:45,2,2.447,ACTIVE,216.22,367.00,59.970,1449693903,"201051344000853","219011344069620",31.41,11.30,0,327.92,397.35,77.8,73.2,0.641,306866.6,306866.6,5763,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693924,8211.00
12/09/2015 15:45,2,2.422,ACTIVE,213.74,361.59,59.970,1449693903,"201051344000685","219011344069620",31.15,13.70,0,317.40,392.85,76.4,71.8,0.654,313697.9,313697.9,10431,0,0,0,L,1122011218,0,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693925,8212.00
12/09/2015 15:45,2,2.406,ACTIVE,213.96,361.89,59.975,1449693903,"201051344000917","219011344069620",30.89,14.70,0,320.41,396.45,75.2,70.7,0.641,311401.3,311401.3,10440,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693926,8213.00
12/09/2015 15:45,2,2.316,ACTIVE,213.51,360.38,59.959,1449693903,"201051344001145","219011344069620",31.41,13.30,0,318.91,393.75,73.7,69.2,0.605,314486.3,314486.3,10445,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693927,8214.00
12/09/2015 15:45,2,2.375,ACTIVE,213.96,362.79,59.965,1449693903,"201051344000651","219011344069620",31.19,13.00,0,319.51,397.05,75.0,70.4,0.610,308536.3,308536.3,10427,0,0,0,L,1122011218,0,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693928,8215.00
12/09/2015 15:45,2,2.172,ACTIVE,212.16,354.07,59.954,1449693903,"274151322000088","219011344069620",30.71,17.30,0,328.82,379.92,67.5,63.2,0.451,567009.5,567009.5,329,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693929,8216.00
12/09/2015 15:45,2,1.473,ACTIVE,213.51,450.26,59.965,1449693903,"274151322000068","219011344069620",42.44,21.30,0,335.44,486.93,63.9,59.7,0.424,475226.9,475226.9,335,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693930,8217.00
12/09/2015 15:45,2,2.213,ACTIVE,213.51,359.18,59.975,1449693903,"201051344001135","219011344069620",31.31,12.70,0,319.81,392.25,70.2,65.8,0.575,305207.2,305207.2,10418,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693931,8218.00
12/09/2015 15:45,2,2.193,ACTIVE,214.41,360.69,59.975,1449693903,"201051344000594","219011344069620",31.17,15.00,0,321.61,397.66,69.3,65.0,0.557,311123.1,311123.1,5762,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693932,8219.00
12/09/2015 15:45,2,2.117,ACTIVE,213.74,357.98,59.954,1449693903,"201051344001203","219011344069620",31.39,13.70,0,318.00,395.85,67.3,63.1,0.548,311465.6,311465.6,10428,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693932,8220.00
12/09/2015 15:45,2,2.062,ACTIVE,212.61,360.38,59.975,1449693903,"274151322000054","219011344069620",30.79,17.00,0,328.22,381.42,64.4,60.2,0.451,579088.3,579088.3,327,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693933,8221.00
12/09/2015 15:45,2,2.051,ACTIVE,215.09,359.48,59.975,1449693903,"201051344000867","219011344069620",31.25,13.00,0,321.31,396.75,64.9,60.7,0.504,300248.7,300248.7,5759,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693934,8222.00
12/09/2015 15:45,2,1.955,ACTIVE,213.51,358.28,59.996,1449693903,"201051344001093","219011344069620",31.51,13.70,0,318.61,393.75,62.4,58.3,0.495,309537.3,309537.3,10441,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693935,8223.00
12/09/2015 15:45,2,1.986,ACTIVE,214.87,362.19,59.970,1449693903,"201051344000900","219011344069620",31.47,11.00,0,321.61,396.45,63.3,59.2,0.517,313332.8,313332.8,5769,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693936,8224.00
12/09/2015 15:45,2,2.016,ACTIVE,215.09,360.69,60.007,1449693903,"201051344000648","219011344069620",31.13,11.70,0,321.91,395.85,63.6,59.4,0.508,307036.2,307036.2,5756,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693937,8225.00
12/09/2015 15:45,2,2.004,ACTIVE,215.32,360.99,59.975,1449693903,"201051344000569","219011344069620",31.17,12.00,0,324.02,395.55,63.3,59.2,0.513,314641.9,314641.9,5760,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693938,8226.00
12/09/2015 15:45,2,1.967,ACTIVE,215.09,359.78,60.018,1449693903,"201051344000983","219011344069620",31.63,11.70,0,326.42,396.15,63.0,58.9,0.526,309966.0,309966.0,5761,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693939,8227.00
12/09/2015 15:45,2,1.922,ACTIVE,215.54,360.38,59.975,1449693903,"201051344001158","219011344069620",31.27,11.30,0,322.51,398.26,60.9,56.8,0.495,305525.8,305525.8,5759,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693940,8228.00
12/09/2015 15:45,2,1.926,ACTIVE,215.32,361.59,60.012,1449693903,"201051344000576","219011344069620",31.43,11.30,0,327.62,396.45,61.3,57.2,0.491,307499.7,307499.7,5763,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693941,8229.00
12/09/2015 15:45,2,0.439,ACTIVE,212.61,369.70,59.970,1449693903,"274151322000087","219011344069620",34.23,19.80,0,333.63,399.46,15.2,12.7,0.088,554611.8,554611.8,335,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449693942,8230.00
12/09/2015 16:00,2,2.822,ACTIVE,216.67,355.28,59.959,1449694803,"201051344000645","219011344069620",31.01,13.30,0,327.32,396.45,88.7,83.7,0.393,308286.6,308286.6,5764,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694804,8231.00
12/09/2015 16:00,2,0.307,ACTIVE,213.29,362.79,59.928,1449694803,"274151322000085","219011344069620",33.73,14.70,0,337.54,382.03,10.5,8.2,0.049,581833.4,581833.4,328,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694805,8232.00
12/09/2015 16:00,2,2.746,ACTIVE,216.22,354.97,59.965,1449694803,"201051344000633","219011344069620",31.19,14.00,0,326.12,396.75,86.8,81.9,0.402,301128.3,301128.3,5765,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694806,8233.00
12/09/2015 16:00,2,2.750,ACTIVE,216.67,354.37,59.954,1449694803,"201051344000469","219011344069620",31.11,10.70,0,321.31,396.45,86.6,81.7,0.402,302027.8,302027.8,5770,0,0,0,L,1122011218,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694807,8234.00
12/09/2015 16:00,2,2.754,ACTIVE,213.96,350.47,59.975,1449694803,"201051344000646","219011344069620",30.93,14.30,0,318.91,392.85,86.3,81.4,0.402,306984.4,306984.4,10420,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694808,8235.00
12/09/2015 16:00,2,2.652,ACTIVE,212.83,345.66,59.965,1449694803,"274151322000052","219011344069620",30.71,20.70,0,328.52,380.52,82.4,77.6,0.309,589398.4,589398.4,329,0,0,0,L,1151911521,0,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694808,8236.00
12/09/2015 16:00,2,2.854,ACTIVE,214.64,351.07,59.970,1449694803,"201051344000585","219011344069620",30.91,13.70,0,320.41,396.45,89.4,84.3,0.415,311597.7,311597.7,10428,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694809,8237.00
12/09/2015 16:00,2,2.619,ACTIVE,213.96,348.96,59.944,1449694803,"201051344001230","219011344069620",31.13,13.70,0,318.30,391.34,82.6,77.8,0.376,310099.1,310099.1,10449,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694810,8238.00
12/09/2015 16:00,2,2.688,ACTIVE,214.87,350.47,59.965,1449694803,"201051344000582","219011344069620",31.07,14.70,0,318.00,396.75,84.7,79.8,0.380,304886.5,304886.5,10422,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694811,8239.00
12/09/2015 16:00,2,2.627,ACTIVE,213.74,348.36,59.965,1449694803,"201051344000955","219011344069620",31.21,15.00,0,318.00,391.64,83.1,78.3,0.389,313699.0,313699.0,10419,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694812,8240.00
12/09/2015 16:00,2,0.201,ACTIVE,213.06,411.78,59.965,1449694803,"274151322000094","219011344069620",38.88,17.50,0,337.54,496.24,7.9,5.7,0.035,475337.7,475337.7,336,0,0,0,L,1151911521,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694813,8241.00
12/09/2015 16:00,2,2.641,ACTIVE,216.45,353.17,59.970,1449694803,"201051344000579","219011344069620",31.29,14.00,0,329.13,396.75,83.7,78.9,0.384,315625.7,315625.7,5763,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694814,8242.00
12/09/2015 16:00,2,2.674,ACTIVE,213.96,349.56,59.975,1449694803,"201051344000890","219011344069620",30.85,15.30,0,318.91,391.64,83.5,78.7,0.371,312307.6,312307.6,10429,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694815,8243.00
12/09/2015 16:00,2,2.627,ACTIVE,214.19,349.56,59.965,1449694803,"201051344000438","219011344069620",31.33,14.70,0,319.51,394.95,83.3,78.5,0.389,314012.7,314012.7,10424,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694816,8244.00
12/09/2015 16:00,2,2.641,ACTIVE,214.41,349.86,59.970,1449694803,"201051344000417","219011344069620",31.05,14.70,0,318.30,391.94,83.1,78.3,0.384,308146.7,308146.7,10427,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694816,8245.00
12/09/2015 16:00,2,0.336,ACTIVE,213.06,361.29,59.965,1449694803,"274151322000083","219011344069620",33.44,16.00,0,337.24,385.33,11.4,9.1,0.066,583892.2,583892.2,329,0,0,0,L,1151911521,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694817,8246.00
12/09/2015 16:00,2,2.752,ACTIVE,213.74,346.86,59.949,1449694803,"274151322000076","219011344069620",31.41,20.00,0,331.23,380.52,87.5,82.6,0.340,620169.1,620169.1,328,0,0,0,L,1151911521,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694818,8247.00
12/09/2015 16:00,2,2.621,ACTIVE,215.77,351.67,59.975,1449694803,"201051344000868","219011344069620",31.25,11.70,0,323.41,396.75,83.0,78.2,0.376,299811.0,299811.0,5761,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694819,8248.00
12/09/2015 16:00,2,0.334,ACTIVE,213.29,364.29,59.933,1449694803,"274151322000095","219011344069620",33.81,15.50,0,337.54,388.94,11.5,9.2,0.062,613102.9,613102.9,330,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694820,8249.00
12/09/2015 16:00,2,2.686,ACTIVE,216.22,355.58,59.965,1449694803,"201051344000988","219011344069620",30.69,12.30,0,323.11,397.35,83.5,78.7,0.384,300185.1,300185.1,5761,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694821,8250.00
12/09/2015 16:00,2,2.711,ACTIVE,214.19,348.66,59.986,1449694803,"201051344001025","219011344069620",31.21,14.00,0,319.81,394.05,85.6,80.7,0.384,312096.5,312096.5,10425,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694822,8251.00
12/09/2015 16:00,2,2.697,ACTIVE,216.22,353.17,59.981,1449694803,"201051344000458","219011344069620",31.11,14.00,0,326.42,396.75,85.0,80.1,0.402,309966.5,309966.5,5762,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694823,8252.00
12/09/2015 16:00,2,2.650,ACTIVE,216.90,354.97,59.970,1449694803,"201051344000853","219011344069620",31.49,12.00,0,327.92,397.05,84.6,79.7,0.389,306886.9,306886.9,5764,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694824,8253.00
12/09/2015 16:00,2,2.664,ACTIVE,214.41,351.07,59.970,1449694803,"201051344000685","219011344069620",30.97,14.70,0,317.40,394.95,83.6,78.7,0.398,313718.0,313718.0,10432,0,0,0,L,1122011218,0,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694825,8254.00
12/09/2015 16:00,2,2.684,ACTIVE,214.64,350.47,59.959,1449694803,"201051344000917","219011344069620",30.99,15.50,0,321.31,395.85,84.3,79.4,0.384,311421.5,311421.5,10441,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694826,8255.00
12/09/2015 16:00,2,2.631,ACTIVE,214.19,349.26,59.970,1449694803,"201051344001145","219011344069620",31.21,14.30,0,318.91,391.94,83.2,78.4,0.384,314506.2,314506.2,10446,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694827,8256.00
12/09/2015 16:00,2,2.713,ACTIVE,214.87,350.77,59.970,1449694803,"201051344000651","219011344069620",31.21,14.00,0,320.71,397.66,85.7,80.8,0.389,308556.9,308556.9,10428,0,0,0,L,1122011218,0,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694828,8257.00
12/09/2015 16:00,2,2.521,ACTIVE,212.83,353.47,59.970,1449694803,"274151322000088","219011344069620",30.69,17.80,0,330.33,379.92,78.3,73.7,0.287,567028.2,567028.2,330,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694829,8258.00
12/09/2015 16:00,2,1.736,ACTIVE,214.19,461.68,59.970,1449694803,"274151322000068","219011344069620",42.32,21.80,0,415.99,496.84,73.7,69.2,0.495,475244.7,475244.7,336,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694829,8259.00
12/09/2015 16:00,2,2.658,ACTIVE,214.41,348.66,59.954,1449694803,"201051344001135","219011344069620",31.11,13.70,0,319.51,393.45,83.8,79.0,0.384,305227.3,305227.3,10419,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694830,8260.00
12/09/2015 16:00,2,2.637,ACTIVE,215.54,352.57,59.959,1449694803,"201051344000594","219011344069620",31.43,16.00,0,322.21,397.66,83.9,79.1,0.380,311143.3,311143.3,5763,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694831,8261.00
12/09/2015 16:00,2,2.631,ACTIVE,214.64,349.56,59.970,1449694803,"201051344001203","219011344069620",31.13,15.00,0,319.81,396.45,83.0,78.2,0.384,311485.5,311485.5,10429,0,0,0,L,1122011218,0,123.81,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694832,8262.00
12/09/2015 16:00,2,2.578,ACTIVE,213.06,348.06,59.959,1449694803,"274151322000054","219011344069620",30.89,18.70,0,327.92,381.12,80.7,76.0,0.309,579107.6,579107.6,328,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694833,8263.00
12/09/2015 16:00,2,2.621,ACTIVE,216.22,353.17,59.959,1449694803,"201051344000867","219011344069620",31.05,14.30,0,323.11,396.75,82.4,77.6,0.367,300268.5,300268.5,5760,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694834,8264.00
12/09/2015 16:00,2,2.537,ACTIVE,214.41,349.56,59.970,1449694803,"201051344001093","219011344069620",31.29,14.00,0,319.81,393.45,80.3,75.6,0.354,309556.7,309556.7,10442,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694835,8265.00
12/09/2015 16:00,2,2.633,ACTIVE,216.00,354.37,59.970,1449694803,"201051344000900","219011344069620",31.19,12.00,0,324.62,396.75,83.2,78.4,0.380,313352.9,313352.9,5770,0,0,0,L,1122011218,0,123.59,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694836,8266.00
12/09/2015 16:00,2,2.623,ACTIVE,216.22,353.47,59.970,1449694803,"201051344000648","219011344069620",31.33,12.70,0,325.52,396.45,83.2,78.4,0.380,307056.4,307056.4,5757,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694837,8267.00
12/09/2015 16:00,2,2.598,ACTIVE,216.22,353.47,59.970,1449694803,"201051344000569","219011344069620",31.43,13.30,0,323.41,395.55,82.8,77.9,0.380,314662.1,314662.1,5761,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694838,8268.00
12/09/2015 16:00,2,2.621,ACTIVE,216.45,353.17,59.965,1449694803,"201051344000983","219011344069620",31.37,12.30,0,326.72,396.75,83.2,78.4,0.389,309986.4,309986.4,5762,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694838,8269.00
12/09/2015 16:00,2,2.570,ACTIVE,216.67,353.47,59.975,1449694803,"201051344001158","219011344069620",30.95,12.30,0,324.32,397.35,80.6,75.9,0.371,305545.7,305545.7,5760,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694839,8270.00
12/09/2015 16:00,2,2.574,ACTIVE,216.67,354.67,59.959,1449694803,"201051344000576","219011344069620",31.41,12.30,0,327.02,396.75,82.0,77.2,0.362,307520.0,307520.0,5764,0,0,0,L,1122011218,0,123.59,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694840,8271.00
12/09/2015 16:00,2,0.316,ACTIVE,213.29,358.28,59.959,1449694803,"274151322000087","219011344069620",33.22,17.80,0,336.04,381.73,10.6,8.3,0.053,554614.5,554614.5,336,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449694841,8272.00
12/09/2015 16:15,2,1.283,ACTIVE,214.87,351.97,59.970,1449695704,"201051344000645","219011344069620",30.75,11.00,0,325.82,394.95,40.0,36.7,0.301,308295.9,308295.9,5765,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695705,8273.00
12/09/2015 16:15,2,0.248,ACTIVE,212.38,339.95,59.954,1449695704,"274151322000085","219011344069620",31.37,13.70,0,336.04,367.60,7.9,5.7,0.035,581834.8,581834.8,329,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695706,8274.00
12/09/2015 16:15,2,1.250,ACTIVE,214.64,353.17,59.970,1449695704,"201051344000633","219011344069620",31.27,11.70,0,327.32,394.65,39.6,36.3,0.327,301137.5,301137.5,5766,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695707,8275.00
12/09/2015 16:15,2,1.273,ACTIVE,214.64,352.87,59.959,1449695704,"201051344000469","219011344069620",30.99,8.50,0,320.41,394.65,40.0,36.7,0.314,302037.0,302037.0,5771,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695708,8276.00
12/09/2015 16:15,2,1.252,ACTIVE,211.93,348.06,59.959,1449695704,"274151322000052","219011344069620",30.26,16.30,0,328.52,379.02,38.4,35.1,0.256,589407.0,589407.0,330,0,0,0,L,1151911521,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695710,8277.00
12/09/2015 16:15,2,1.381,ACTIVE,213.06,350.47,59.970,1449695704,"201051344000585","219011344069620",31.13,11.30,0,319.81,397.35,43.6,40.2,0.345,311607.3,311607.3,10429,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695711,8278.00
12/09/2015 16:15,2,1.291,ACTIVE,212.83,349.26,59.970,1449695704,"201051344001230","219011344069620",30.99,12.00,0,318.61,389.54,40.6,37.2,0.318,310107.9,310107.9,10450,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695712,8279.00
12/09/2015 16:15,2,1.371,ACTIVE,213.51,351.07,59.959,1449695704,"201051344000582","219011344069620",30.97,11.70,0,318.61,396.15,43.1,39.6,0.340,304895.7,304895.7,10423,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695713,8280.00
12/09/2015 16:15,2,1.371,ACTIVE,212.38,349.56,59.970,1449695704,"201051344000955","219011344069620",31.11,12.30,0,317.10,390.44,43.2,39.8,0.349,313708.1,313708.1,10420,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695714,8281.00
12/09/2015 16:15,2,0.162,ACTIVE,212.38,360.38,59.944,1449695704,"274151322000094","219011344069620",33.60,15.30,0,336.64,413.89,5.6,3.5,0.031,475338.5,475338.5,337,0,0,0,L,1151911521,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695715,8282.00
12/09/2015 16:15,2,1.465,ACTIVE,214.64,354.07,59.970,1449695704,"201051344000579","219011344069620",31.41,11.70,0,327.32,394.95,46.6,43.1,0.371,315635.1,315635.1,5764,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695716,8283.00
12/09/2015 16:15,2,1.482,ACTIVE,212.83,350.47,59.965,1449695704,"201051344000890","219011344069620",31.35,13.30,0,320.41,390.74,47.1,43.5,0.367,312316.9,312316.9,10430,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695716,8284.00
12/09/2015 16:15,2,1.486,ACTIVE,213.06,353.17,59.965,1449695704,"201051344000438","219011344069620",31.43,12.70,0,320.41,395.85,47.4,43.8,0.380,314021.9,314021.9,10425,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695717,8285.00
12/09/2015 16:15,2,1.525,ACTIVE,213.29,353.47,59.949,1449695704,"201051344000417","219011344069620",31.31,12.70,0,319.81,392.55,48.4,44.8,0.393,308155.9,308155.9,10428,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695718,8286.00
12/09/2015 16:15,2,0.287,ACTIVE,212.38,340.25,59.965,1449695704,"274151322000083","219011344069620",31.19,15.30,0,336.04,367.90,9.0,6.8,0.044,583893.8,583893.8,330,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695719,8287.00
12/09/2015 16:15,2,1.617,ACTIVE,212.83,353.77,59.965,1449695704,"274151322000076","219011344069620",31.35,16.00,0,331.53,382.03,51.4,47.6,0.362,620178.4,620178.4,329,0,0,0,L,1151911521,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695720,8288.00
12/09/2015 16:15,2,1.594,ACTIVE,214.41,354.67,59.965,1449695704,"201051344000868","219011344069620",31.01,10.00,0,323.41,395.85,50.2,46.5,0.398,299820.0,299820.0,5762,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695721,8289.00
12/09/2015 16:15,2,0.285,ACTIVE,212.61,342.05,59.954,1449695704,"274151322000095","219011344069620",31.55,14.30,0,336.04,369.40,9.2,6.9,0.049,613104.5,613104.5,331,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695722,8290.00
12/09/2015 16:15,2,1.617,ACTIVE,214.87,358.58,59.965,1449695704,"201051344000988","219011344069620",31.39,10.30,0,326.42,395.55,51.5,47.7,0.420,300194.1,300194.1,5762,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695723,8291.00
12/09/2015 16:15,2,1.678,ACTIVE,213.06,353.17,59.965,1449695704,"201051344001025","219011344069620",31.53,11.70,0,319.51,395.25,53.6,49.8,0.429,312105.8,312105.8,10426,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695724,8292.00
12/09/2015 16:15,2,1.662,ACTIVE,214.87,356.48,60.018,1449695704,"201051344000458","219011344069620",31.73,11.30,0,326.42,394.65,53.5,49.7,0.455,309975.8,309975.8,5763,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695725,8293.00
12/09/2015 16:15,2,1.674,ACTIVE,215.54,357.98,59.970,1449695704,"201051344000853","219011344069620",31.39,9.70,0,329.43,396.15,53.1,49.4,0.429,306896.1,306896.1,5765,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695725,8294.00
12/09/2015 16:15,2,1.645,ACTIVE,213.51,354.97,59.965,1449695704,"201051344000685","219011344069620",31.63,12.00,0,318.61,393.75,52.7,49.0,0.446,313727.0,313727.0,10433,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695726,8295.00
12/09/2015 16:15,2,1.688,ACTIVE,213.29,355.28,59.959,1449695704,"201051344000917","219011344069620",31.37,12.70,0,322.21,396.15,53.6,49.8,0.433,311430.4,311430.4,10442,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695727,8296.00
12/09/2015 16:15,2,1.680,ACTIVE,213.29,352.87,59.965,1449695704,"201051344001145","219011344069620",31.25,11.70,0,320.71,393.75,53.2,49.4,0.438,314515.1,314515.1,10447,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695728,8297.00
12/09/2015 16:15,2,1.736,ACTIVE,213.51,355.28,59.965,1449695704,"201051344000651","219011344069620",31.29,11.30,0,321.61,398.26,55.0,51.1,0.442,308566.1,308566.1,10429,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695729,8298.00
12/09/2015 16:15,2,1.586,ACTIVE,211.93,352.57,59.965,1449695704,"274151322000088","219011344069620",30.79,14.70,0,330.33,378.42,49.4,45.8,0.331,567036.3,567036.3,331,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695730,8299.00
12/09/2015 16:15,2,1.072,ACTIVE,212.83,455.67,59.959,1449695704,"274151322000068","219011344069620",43.18,18.70,0,386.53,485.72,46.5,42.9,0.309,475252.4,475252.4,337,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695731,8300.00
12/09/2015 16:15,2,1.719,ACTIVE,213.06,354.07,59.959,1449695704,"201051344001135","219011344069620",31.23,11.30,0,318.91,393.15,54.4,50.6,0.442,305236.3,305236.3,10420,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695732,8301.00
12/09/2015 16:15,2,1.754,ACTIVE,214.19,357.38,59.970,1449695704,"201051344000594","219011344069620",31.11,13.00,0,324.32,396.75,55.4,51.5,0.433,311152.3,311152.3,5764,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695733,8302.00
12/09/2015 16:15,2,1.732,ACTIVE,213.51,354.67,59.965,1449695704,"201051344001203","219011344069620",31.15,12.00,0,320.41,395.25,54.6,50.8,0.451,311494.4,311494.4,10430,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695734,8303.00
12/09/2015 16:15,2,1.699,ACTIVE,212.16,358.28,59.965,1449695704,"274151322000054","219011344069620",30.99,15.00,0,328.22,379.92,53.4,49.6,0.371,579116.1,579116.1,329,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695735,8304.00
12/09/2015 16:15,2,1.758,ACTIVE,215.09,355.58,59.975,1449695704,"201051344000867","219011344069620",31.19,11.70,0,324.62,394.95,55.5,51.7,0.433,300277.4,300277.4,5761,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695736,8305.00
12/09/2015 16:15,2,1.709,ACTIVE,213.29,354.97,59.965,1449695704,"201051344001093","219011344069620",31.57,11.70,0,320.11,392.55,54.7,50.9,0.429,309565.4,309565.4,10443,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695737,8306.00
12/09/2015 16:15,2,1.771,ACTIVE,214.64,357.68,59.959,1449695704,"201051344000900","219011344069620",31.37,9.70,0,322.21,395.25,56.3,52.4,0.451,313361.6,313361.6,5771,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695738,8307.00
12/09/2015 16:15,2,1.818,ACTIVE,214.87,355.58,59.959,1449695704,"201051344000648","219011344069620",31.37,10.00,0,321.31,394.95,57.8,53.9,0.460,307065.4,307065.4,5758,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695738,8308.00
12/09/2015 16:15,2,1.805,ACTIVE,214.87,357.38,59.970,1449695704,"201051344000569","219011344069620",31.55,10.30,0,318.91,394.65,57.8,53.8,0.468,314671.1,314671.1,5762,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695739,8309.00
12/09/2015 16:15,2,1.855,ACTIVE,214.87,357.38,59.965,1449695704,"201051344000983","219011344069620",31.25,10.30,0,327.02,395.25,58.7,54.8,0.477,309995.5,309995.5,5763,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695740,8310.00
12/09/2015 16:15,2,1.801,ACTIVE,215.09,359.18,60.018,1449695704,"201051344001158","219011344069620",31.35,10.00,0,321.31,394.65,57.2,53.3,0.460,305554.4,305554.4,5761,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695741,8311.00
12/09/2015 16:15,2,1.842,ACTIVE,215.32,360.38,59.933,1449695704,"201051344000576","219011344069620",31.51,10.00,0,328.52,395.25,58.8,54.8,0.486,307529.0,307529.0,5765,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695742,8312.00
12/09/2015 16:15,2,0.281,ACTIVE,212.16,340.55,59.970,1449695704,"274151322000087","219011344069620",31.35,16.00,0,335.74,361.89,8.9,6.7,0.044,554616.0,554616.0,337,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695743,8313.00
12/09/2015 16:15,2,1.859,ACTIVE,212.83,356.48,59.965,1449695704,"201051344000646","219011344069620",31.11,11.70,0,318.61,390.74,58.6,54.6,0.495,306994.0,306994.0,10421,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449695744,8314.00
12/09/2015 16:30,2,0.707,ACTIVE,214.41,346.56,59.949,1449696603,"201051344000645","219011344069620",31.49,10.00,0,337.54,385.03,22.6,19.9,0.155,308303.4,308303.4,5766,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696605,8315.00
12/09/2015 16:30,2,0.199,ACTIVE,212.16,339.65,59.965,1449696603,"274151322000085","219011344069620",29.38,12.30,0,336.04,348.66,5.9,3.8,0.027,581835.9,581835.9,330,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696606,8316.00
12/09/2015 16:30,2,1.061,ACTIVE,214.41,351.37,59.986,1449696603,"201051344000633","219011344069620",31.69,10.30,0,336.64,384.43,34.1,31.0,0.261,301145.1,301145.1,5767,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696606,8317.00
12/09/2015 16:30,2,1.281,ACTIVE,214.41,352.27,59.944,1449696603,"201051344000469","219011344069620",31.19,7.70,0,336.94,385.03,40.5,37.2,0.323,302045.1,302045.1,5772,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696607,8318.00
12/09/2015 16:30,2,1.377,ACTIVE,212.83,351.37,59.991,1449696603,"201051344000646","219011344069620",31.17,10.30,0,334.84,380.52,43.5,40.1,0.354,307001.7,307001.7,10422,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696608,8319.00
