ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 16:30,2,1.326,ACTIVE,211.93,349.56,59.954,1449696603,"274151322000052","219011344069620",30.69,15.00,0,332.43,368.80,41.2,37.8,0.278,589414.6,589414.6,331,0,0,0,L,1151911521,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696609,8320.00
12/09/2015 16:30,2,1.465,ACTIVE,213.51,352.57,59.970,1449696603,"201051344000585","219011344069620",31.09,10.30,0,335.74,382.93,46.2,42.6,0.371,311615.9,311615.9,10430,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696610,8321.00
12/09/2015 16:30,2,1.320,ACTIVE,212.83,349.26,59.944,1449696603,"201051344001230","219011344069620",31.37,10.70,0,334.24,379.32,41.9,38.5,0.336,310115.6,310115.6,10451,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696611,8322.00
12/09/2015 16:30,2,1.381,ACTIVE,213.74,351.97,59.970,1449696603,"201051344000582","219011344069620",31.23,10.70,0,336.04,384.43,43.8,40.3,0.336,304903.8,304903.8,10424,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696612,8323.00
12/09/2015 16:30,2,1.359,ACTIVE,212.83,349.56,59.938,1449696603,"201051344000955","219011344069620",31.37,11.30,0,333.63,380.22,43.2,39.8,0.345,313716.2,313716.2,10421,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696613,8324.00
12/09/2015 16:30,2,0.123,ACTIVE,212.16,339.04,59.986,1449696603,"274151322000094","219011344069620",30.61,14.00,0,336.34,380.82,3.8,1.7,0.009,475339.1,475339.1,338,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696614,8325.00
12/09/2015 16:30,2,1.357,ACTIVE,214.19,352.87,59.981,1449696603,"201051344000579","219011344069620",31.33,10.30,0,337.24,385.03,43.1,39.7,0.340,315643.2,315643.2,5765,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696615,8326.00
12/09/2015 16:30,2,1.404,ACTIVE,212.83,350.47,59.970,1449696603,"201051344000890","219011344069620",31.17,12.00,0,334.54,380.52,44.3,40.8,0.336,312325.1,312325.1,10431,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696615,8327.00
12/09/2015 16:30,2,1.369,ACTIVE,213.29,350.77,59.970,1449696603,"201051344000438","219011344069620",31.49,11.30,0,336.04,382.33,43.7,40.2,0.349,314030.0,314030.0,10426,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696616,8328.00
12/09/2015 16:30,2,1.400,ACTIVE,213.06,350.77,59.975,1449696603,"201051344000417","219011344069620",30.89,11.30,0,335.44,379.92,43.9,40.4,0.349,308164.1,308164.1,10429,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696617,8329.00
12/09/2015 16:30,2,0.211,ACTIVE,212.16,339.95,59.981,1449696603,"274151322000083","219011344069620",29.18,14.00,0,335.74,350.77,6.2,4.1,0.035,583895.0,583895.0,331,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696618,8330.00
12/09/2015 16:30,2,1.410,ACTIVE,212.61,346.86,59.959,1449696603,"274151322000076","219011344069620",31.41,14.70,0,333.63,376.62,44.8,41.3,0.314,620186.6,620186.6,330,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696619,8331.00
12/09/2015 16:30,2,1.004,ACTIVE,213.74,348.36,59.917,1449696603,"201051344000868","219011344069620",31.41,9.30,0,337.54,385.93,32.0,28.9,0.243,299827.4,299827.4,5763,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696620,8332.00
12/09/2015 16:30,2,0.205,ACTIVE,211.70,338.44,59.970,1449696603,"274151322000095","219011344069620",29.70,13.30,0,335.74,353.77,6.2,4.1,0.027,613105.7,613105.7,332,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696621,8333.00
12/09/2015 16:30,2,1.320,ACTIVE,213.96,352.57,59.965,1449696603,"201051344000988","219011344069620",30.79,9.30,0,335.14,385.03,41.2,37.8,0.336,300202.1,300202.1,5763,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696622,8334.00
12/09/2015 16:30,2,1.412,ACTIVE,212.83,349.86,59.970,1449696603,"201051344001025","219011344069620",31.09,10.30,0,335.44,382.33,44.5,41.0,0.345,312114.1,312114.1,10427,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696623,8335.00
12/09/2015 16:30,2,0.908,ACTIVE,213.74,349.26,59.970,1449696603,"201051344000458","219011344069620",31.89,10.30,0,337.24,385.63,29.4,26.4,0.221,309983.8,309983.8,5764,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696623,8336.00
12/09/2015 16:30,2,0.785,ACTIVE,214.41,359.48,59.970,1449696603,"201051344000853","219011344069620",33.00,9.00,0,337.84,385.03,26.4,23.5,0.190,306903.6,306903.6,5766,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696625,8337.00
12/09/2015 16:30,2,1.359,ACTIVE,213.29,351.07,59.922,1449696603,"201051344000685","219011344069620",31.31,11.30,0,336.34,380.82,43.1,39.7,0.358,313735.0,313735.0,10434,0,0,0,L,1122011218,0,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696626,8338.00
12/09/2015 16:30,2,1.369,ACTIVE,213.29,351.07,59.975,1449696603,"201051344000917","219011344069620",31.33,11.70,0,334.54,382.93,43.5,40.1,0.349,311438.5,311438.5,10443,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696627,8339.00
12/09/2015 16:30,2,1.361,ACTIVE,212.83,350.77,59.970,1449696603,"201051344001145","219011344069620",31.09,10.70,0,335.14,382.03,42.9,39.5,0.340,314523.1,314523.1,10448,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696628,8340.00
12/09/2015 16:30,2,1.400,ACTIVE,213.29,351.07,59.970,1449696603,"201051344000651","219011344069620",31.15,10.00,0,336.04,384.43,44.2,40.8,0.345,308574.4,308574.4,10430,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696629,8341.00
12/09/2015 16:30,2,1.260,ACTIVE,211.48,350.47,59.975,1449696603,"274151322000088","219011344069620",30.40,13.70,0,331.83,368.80,38.8,35.5,0.261,567043.4,567043.4,332,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696630,8342.00
12/09/2015 16:30,2,0.896,ACTIVE,212.61,445.75,59.975,1449696603,"274151322000068","219011344069620",42.10,17.50,0,399.46,474.90,37.9,34.6,0.239,475259.4,475259.4,338,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696631,8343.00
12/09/2015 16:30,2,1.338,ACTIVE,212.83,349.86,59.981,1449696603,"201051344001135","219011344069620",31.35,10.00,0,335.14,382.03,42.5,39.1,0.345,305244.4,305244.4,10421,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696632,8344.00
12/09/2015 16:30,2,1.020,ACTIVE,213.29,349.26,59.970,1449696603,"201051344000594","219011344069620",31.67,11.70,0,336.64,385.03,32.7,29.6,0.243,311160.0,311160.0,5765,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696632,8345.00
12/09/2015 16:30,2,1.320,ACTIVE,213.06,350.17,59.933,1449696603,"201051344001203","219011344069620",31.07,11.00,0,335.74,381.73,41.5,38.2,0.331,311502.3,311502.3,10431,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696633,8346.00
12/09/2015 16:30,2,1.297,ACTIVE,211.93,352.57,60.007,1449696603,"274151322000054","219011344069620",30.59,13.30,0,332.43,370.00,40.2,36.9,0.270,579123.6,579123.6,330,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696634,8347.00
12/09/2015 16:30,2,1.000,ACTIVE,213.96,348.06,59.970,1449696603,"201051344000867","219011344069620",31.51,10.70,0,337.54,385.03,31.9,28.9,0.239,300284.8,300284.8,5762,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696635,8348.00
12/09/2015 16:30,2,1.283,ACTIVE,213.06,350.47,59.954,1449696603,"201051344001093","219011344069620",30.95,11.00,0,335.44,379.92,40.3,36.9,0.305,309573.1,309573.1,10444,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696636,8349.00
12/09/2015 16:30,2,0.500,ACTIVE,213.74,345.06,59.917,1449696603,"201051344000900","219011344069620",30.75,9.00,0,336.64,385.63,15.6,13.1,0.106,313368.1,313368.1,5772,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696637,8350.00
12/09/2015 16:30,2,0.758,ACTIVE,213.96,346.56,59.928,1449696603,"201051344000648","219011344069620",31.13,9.30,0,337.54,385.33,23.9,21.1,0.164,307072.9,307072.9,5759,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696638,8351.00
12/09/2015 16:30,2,0.855,ACTIVE,213.96,364.29,59.996,1449696603,"201051344000569","219011344069620",33.50,9.70,0,336.34,385.63,29.1,26.2,0.212,314678.4,314678.4,5763,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696639,8352.00
12/09/2015 16:30,2,0.744,ACTIVE,213.74,353.47,59.959,1449696603,"201051344000983","219011344069620",32.42,9.30,0,337.24,386.23,24.5,21.7,0.177,310003.1,310003.1,5764,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696640,8353.00
12/09/2015 16:30,2,1.275,ACTIVE,213.74,350.47,59.970,1449696603,"201051344001158","219011344069620",30.89,9.00,0,337.24,384.73,39.9,36.6,0.323,305562.2,305562.2,5762,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696641,8354.00
12/09/2015 16:30,2,0.582,ACTIVE,214.19,346.26,59.975,1449696603,"201051344000576","219011344069620",30.57,9.00,0,336.34,384.43,18.0,15.5,0.106,307536.0,307536.0,5766,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696642,8355.00
12/09/2015 16:30,2,0.207,ACTIVE,211.48,337.54,59.959,1449696603,"274151322000087","219011344069620",28.47,15.00,0,335.44,345.66,6.0,3.9,0.018,554617.1,554617.1,338,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449696643,8356.00
12/09/2015 16:45,2,0.203,ACTIVE,213.51,340.55,59.954,1449697503,"201051344000645","219011344069620",27.63,9.30,0,337.54,368.20,5.7,3.5,0.004,308306.0,308306.0,5767,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697505,8357.00
12/09/2015 16:45,2,0.109,ACTIVE,211.93,339.95,59.970,1449697503,"274151322000085","219011344069620",26.52,12.00,0,336.04,357.08,2.9,0.9,0.004,581836.7,581836.7,331,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697505,8358.00
12/09/2015 16:45,2,0.227,ACTIVE,213.51,341.45,59.944,1449697503,"201051344000633","219011344069620",26.46,9.70,0,336.34,367.00,6.1,3.9,0.009,301148.2,301148.2,5768,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697506,8359.00
12/09/2015 16:45,2,0.246,ACTIVE,213.06,339.65,59.981,1449697503,"201051344000469","219011344069620",27.02,7.30,0,335.44,372.71,6.7,4.6,0.013,302049.1,302049.1,5773,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697507,8360.00
12/09/2015 16:45,2,0.221,ACTIVE,211.93,338.44,59.986,1449697503,"201051344000646","219011344069620",27.31,9.70,0,334.54,370.60,6.2,4.0,0.009,307006.7,307006.7,10423,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697508,8361.00
12/09/2015 16:45,2,0.125,ACTIVE,211.70,338.74,59.975,1449697503,"274151322000052","219011344069620",29.12,14.00,0,334.84,368.20,3.7,1.6,0.000,589419.6,589419.6,332,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697509,8362.00
12/09/2015 16:45,2,0.221,ACTIVE,212.16,338.14,59.975,1449697503,"201051344000585","219011344069620",27.14,9.70,0,334.24,371.81,6.1,4.0,0.013,311620.5,311620.5,10431,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697510,8363.00
12/09/2015 16:45,2,0.213,ACTIVE,212.16,337.54,59.975,1449697503,"201051344001230","219011344069620",23.46,10.00,0,333.03,367.90,5.1,3.0,0.000,310119.5,310119.5,10452,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697511,8364.00
12/09/2015 16:45,2,0.223,ACTIVE,212.61,338.74,59.922,1449697503,"201051344000582","219011344069620",26.56,10.00,0,334.54,370.00,6.0,3.9,0.009,304908.0,304908.0,10425,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697512,8365.00
12/09/2015 16:45,2,0.250,ACTIVE,211.70,337.24,59.970,1449697503,"201051344000955","219011344069620",26.78,10.70,0,334.24,368.20,6.8,4.6,0.009,313721.6,313721.6,10422,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697513,8366.00
12/09/2015 16:45,2,0.000,ALERT,211.93,372.11,59.981,1449697503,"274151322000094","219011344069620",42.84,13.30,0,299.37,407.87,0.0,0.0,0.000,475339.2,475339.2,339,0,0,0,L,1151911521,0,121.33,122.68,0002,10,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697515,8367.00
12/09/2015 16:45,2,0.252,ACTIVE,212.83,339.34,59.986,1449697503,"201051344000579","219011344069620",26.88,10.00,0,336.94,370.60,6.9,4.7,0.009,315647.3,315647.3,5766,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697515,8368.00
12/09/2015 16:45,2,0.232,ACTIVE,212.16,337.84,59.981,1449697503,"201051344000890","219011344069620",26.04,11.30,0,334.24,369.40,6.2,4.0,0.009,312329.7,312329.7,10432,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697516,8369.00
12/09/2015 16:45,2,0.234,ACTIVE,212.38,338.44,59.986,1449697503,"201051344000438","219011344069620",26.74,10.70,0,335.14,370.30,6.3,4.2,0.009,314035.3,314035.3,10427,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697517,8370.00
12/09/2015 16:45,2,0.268,ACTIVE,212.38,337.84,59.970,1449697503,"201051344000417","219011344069620",26.70,10.70,0,334.84,368.50,7.3,5.1,0.009,308169.2,308169.2,10430,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697518,8371.00
12/09/2015 16:45,2,0.111,ACTIVE,212.16,339.04,59.981,1449697503,"274151322000083","219011344069620",27.00,13.30,0,335.74,343.85,3.0,1.0,0.000,583895.6,583895.6,332,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697519,8372.00
12/09/2015 16:45,2,0.105,ACTIVE,212.61,339.65,59.970,1449697503,"274151322000076","219011344069620",29.82,13.70,0,336.64,374.81,3.2,1.2,0.009,620191.9,620191.9,331,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697520,8373.00
12/09/2015 16:45,2,0.213,ACTIVE,212.83,339.65,59.991,1449697503,"201051344000868","219011344069620",26.12,8.50,0,335.74,362.79,5.6,3.5,0.009,299830.1,299830.1,5764,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697521,8374.00
12/09/2015 16:45,2,0.105,ACTIVE,211.93,338.74,59.954,1449697503,"274151322000095","219011344069620",26.66,12.70,0,335.74,342.65,2.9,0.8,0.004,613106.3,613106.3,333,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697522,8375.00
12/09/2015 16:45,2,0.188,ACTIVE,212.83,341.15,59.970,1449697503,"201051344000988","219011344069620",27.21,9.00,0,336.04,370.90,5.2,3.1,0.018,300205.7,300205.7,5764,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697523,8376.00
12/09/2015 16:45,2,0.211,ACTIVE,211.93,337.24,59.986,1449697503,"201051344001025","219011344069620",26.80,9.70,0,334.24,370.30,5.8,3.6,0.004,312118.4,312118.4,10428,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697524,8377.00
12/09/2015 16:45,2,0.229,ACTIVE,212.61,339.04,59.981,1449697503,"201051344000458","219011344069620",27.14,10.00,0,336.34,373.31,6.3,4.2,0.009,309987.7,309987.7,5765,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697525,8378.00
12/09/2015 16:45,2,0.193,ACTIVE,213.29,341.15,59.986,1449697503,"201051344000853","219011344069620",27.85,8.50,0,337.54,372.41,5.5,3.4,0.013,306907.3,306907.3,5767,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697526,8379.00
12/09/2015 16:45,2,0.217,ACTIVE,212.61,338.74,59.981,1449697503,"201051344000685","219011344069620",25.60,10.30,0,335.14,369.70,5.6,3.5,0.004,313739.6,313739.6,10435,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697526,8380.00
12/09/2015 16:45,2,0.201,ACTIVE,212.38,338.14,59.975,1449697503,"201051344000917","219011344069620",25.31,11.00,0,333.63,370.30,5.2,3.1,0.009,311441.9,311441.9,10444,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697527,8381.00
12/09/2015 16:45,2,0.186,ACTIVE,212.38,337.84,59.975,1449697503,"201051344001145","219011344069620",25.62,10.00,0,334.84,370.30,4.8,2.7,0.004,314527.3,314527.3,10449,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697528,8382.00
12/09/2015 16:45,2,0.236,ACTIVE,212.16,337.84,59.981,1449697503,"201051344000651","219011344069620",26.24,9.30,0,335.14,369.70,6.3,4.1,0.004,308579.1,308579.1,10431,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697529,8383.00
12/09/2015 16:45,2,0.104,ACTIVE,211.70,339.34,59.981,1449697503,"274151322000088","219011344069620",25.88,12.70,0,332.43,364.29,2.7,0.7,0.009,567047.8,567047.8,333,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697530,8384.00
12/09/2015 16:45,2,0.080,ACTIVE,212.83,339.34,59.991,1449697503,"274151322000068","219011344069620",29.00,16.00,0,333.93,474.00,2.4,0.4,0.000,475263.5,475263.5,339,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697531,8385.00
12/09/2015 16:45,2,0.211,ACTIVE,211.70,335.74,59.949,1449697503,"201051344001135","219011344069620",26.70,9.70,0,334.24,368.20,5.7,3.6,0.009,305248.8,305248.8,10422,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697532,8386.00
12/09/2015 16:45,2,0.227,ACTIVE,212.38,340.25,60.012,1449697503,"201051344000594","219011344069620",25.94,10.70,0,335.44,365.80,6.0,3.9,0.009,311163.0,311163.0,5766,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697533,8387.00
12/09/2015 16:45,2,0.209,ACTIVE,212.16,338.14,59.975,1449697503,"201051344001203","219011344069620",26.12,10.00,0,334.84,369.70,5.5,3.4,0.009,311506.0,311506.0,10432,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697534,8388.00
12/09/2015 16:45,2,0.113,ACTIVE,211.93,339.34,59.975,1449697503,"274151322000054","219011344069620",27.37,12.70,0,335.14,366.40,3.1,1.1,0.000,579128.0,579128.0,331,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697535,8389.00
12/09/2015 16:45,2,0.211,ACTIVE,213.29,339.34,59.928,1449697503,"201051344000867","219011344069620",26.34,10.00,0,336.64,363.39,5.6,3.5,0.000,300287.5,300287.5,5763,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697536,8390.00
12/09/2015 16:45,2,0.236,ACTIVE,212.16,338.44,59.975,1449697503,"201051344001093","219011344069620",25.84,10.00,0,334.54,367.90,6.2,4.0,0.004,309576.2,309576.2,10445,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697536,8391.00
12/09/2015 16:45,2,0.148,ACTIVE,212.83,339.95,59.975,1449697503,"201051344000900","219011344069620",26.00,8.00,0,336.64,355.88,4.0,1.9,0.004,313370.1,313370.1,5773,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697537,8392.00
12/09/2015 16:45,2,0.232,ACTIVE,213.06,339.95,59.965,1449697503,"201051344000648","219011344069620",26.58,8.50,0,337.84,367.30,6.3,4.2,0.009,307075.5,307075.5,5760,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697538,8393.00
12/09/2015 16:45,2,0.217,ACTIVE,213.06,340.25,59.996,1449697503,"201051344000569","219011344069620",27.00,9.00,0,336.34,377.22,6.0,3.9,0.009,314681.9,314681.9,5764,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697539,8394.00
12/09/2015 16:45,2,0.221,ACTIVE,212.83,339.04,59.996,1449697503,"201051344000983","219011344069620",25.80,9.00,0,336.34,375.11,5.8,3.7,0.004,310006.8,310006.8,5765,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697540,8395.00
12/09/2015 16:45,2,0.201,ACTIVE,213.06,339.95,60.002,1449697503,"201051344001158","219011344069620",26.06,8.50,0,336.34,368.80,5.3,3.2,0.013,305565.6,305565.6,5763,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697541,8396.00
12/09/2015 16:45,2,0.234,ACTIVE,213.29,340.55,59.970,1449697503,"201051344000576","219011344069620",25.56,8.50,0,336.64,367.60,6.1,3.9,0.004,307538.6,307538.6,5767,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697542,8397.00
12/09/2015 16:45,2,0.113,ACTIVE,212.16,339.65,59.970,1449697503,"274151322000087","219011344069620",26.12,14.00,0,334.84,342.95,3.0,1.0,0.004,554617.7,554617.7,339,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449697543,8398.00
12/09/2015 17:00,2,0.131,ALERT,212.83,302.07,60.007,1449698403,"201051344000645","219011344069620",22.38,8.50,0,301.47,343.55,3.0,1.0,0.000,308306.5,308306.5,5768,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698405,8399.00
12/09/2015 17:00,2,0.059,ALERT,211.70,299.07,60.007,1449698403,"274151322000085","219011344069620",21.19,10.70,0,297.57,355.28,1.3,0.0,0.000,581836.8,581836.8,332,0,0,0,L,1151911521,0,121.78,122.01,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698407,8400.00
12/09/2015 17:00,2,0.146,ALERT,213.06,302.07,60.034,1449698403,"201051344000633","219011344069620",21.35,8.50,0,299.67,344.15,3.2,1.1,0.000,301148.7,301148.7,5769,0,0,0,L,1122011218,0,121.78,122.23,0002,8,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698408,8401.00
12/09/2015 17:00,2,0.176,ALERT,212.61,302.07,60.007,1449698403,"201051344000469","219011344069620",21.79,6.70,0,300.57,342.65,3.9,1.8,0.000,302049.8,302049.8,5774,0,0,0,L,1122011218,0,120.88,122.23,0002,4,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698410,8402.00
12/09/2015 17:00,2,0.156,ALERT,211.48,300.87,60.002,1449698403,"201051344000646","219011344069620",19.14,8.50,0,298.77,340.55,3.0,1.0,0.000,307007.3,307007.3,10424,0,0,0,L,1122011218,0,121.78,121.10,0002,5,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698412,8403.00
12/09/2015 17:00,2,0.090,ALERT,210.80,299.07,59.996,1449698403,"274151322000052","219011344069620",21.21,12.00,0,297.26,346.26,1.9,0.0,0.000,589419.8,589419.8,333,0,0,0,L,1151911521,0,120.65,122.01,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698414,8404.00
12/09/2015 17:00,2,0.148,ALERT,211.93,301.17,60.002,1449698403,"201051344000585","219011344069620",21.37,8.50,0,299.07,341.15,3.2,1.2,0.000,311621.1,311621.1,10432,0,0,0,L,1122011218,0,121.33,121.78,0002,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698416,8405.00
12/09/2015 17:00,2,0.137,ALERT,211.70,300.87,60.002,1449698403,"201051344001230","219011344069620",17.77,8.50,0,299.37,339.34,2.5,0.5,0.000,310119.9,310119.9,10453,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698418,8406.00
12/09/2015 17:00,2,0.145,ALERT,212.16,301.77,59.996,1449698403,"201051344000582","219011344069620",21.61,8.50,0,300.27,341.15,3.2,1.2,0.000,304908.6,304908.6,10426,0,0,0,L,1122011218,0,121.78,121.55,0002,6,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698419,8407.00
12/09/2015 17:00,2,0.180,ALERT,211.48,301.17,60.002,1449698403,"201051344000955","219011344069620",19.32,9.30,0,299.37,339.34,3.6,1.5,0.000,313722.3,313722.3,10423,0,0,0,L,1122011218,0,121.10,121.33,0002,6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698421,8408.00
12/09/2015 17:00,2,0.000,ALERT,211.03,298.77,60.002,1449698403,"274151322000094","219011344069620",41.13,11.00,0,297.57,408.48,0.0,0.0,0.000,475339.2,475339.2,341,0,0,0,L,1151911521,0,120.88,122.23,0100,8,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1449698423,8409.00
12/09/2015 17:00,2,0.174,ALERT,212.38,302.37,60.002,1449698403,"201051344000579","219011344069620",21.21,9.00,0,301.77,343.55,3.8,1.7,0.000,315648.1,315648.1,5767,0,0,0,L,1122011218,0,121.10,121.55,0002,5,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698425,8410.00
12/09/2015 17:00,2,0.162,ALERT,211.70,301.17,60.012,1449698403,"201051344000890","219011344069620",21.31,10.00,0,299.67,339.95,3.5,1.5,0.000,312330.3,312330.3,10433,0,0,0,L,1122011218,0,121.78,120.65,0002,9,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698427,8411.00
12/09/2015 17:00,2,0.162,ALERT,211.93,300.87,59.965,1449698403,"201051344000438","219011344069620",21.13,9.30,0,299.37,340.55,3.5,1.4,0.000,314036.0,314036.0,10428,0,0,0,L,1122011218,0,122.01,121.33,0002,8,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698428,8412.00
12/09/2015 17:00,2,0.193,ALERT,211.93,300.27,59.986,1449698403,"201051344000417","219011344069620",20.85,9.30,0,298.77,340.55,4.1,2.0,0.000,308170.1,308170.1,10431,0,0,0,L,1122011218,0,121.55,121.33,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698430,8413.00
12/09/2015 17:00,2,0.061,ALERT,211.48,299.37,60.023,1449698403,"274151322000083","219011344069620",20.91,11.70,0,297.57,358.58,1.3,0.0,0.000,583895.7,583895.7,333,0,0,0,L,1151911521,0,120.88,122.23,0002,7,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698432,8414.00
12/09/2015 17:00,2,0.064,ALERT,211.93,299.37,60.007,1449698403,"274151322000076","219011344069620",21.87,11.70,0,297.26,346.26,1.4,0.0,0.000,620192.0,620192.0,332,0,0,0,L,1151911521,0,121.78,122.46,0002,10,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698434,8415.00
12/09/2015 17:00,2,0.139,ALERT,212.61,302.68,59.959,1449698403,"201051344000868","219011344069620",20.69,7.30,0,302.07,342.65,3.0,0.9,0.000,299830.7,299830.7,5765,0,0,0,L,1122011218,0,121.10,122.23,0002,5,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698436,8416.00
12/09/2015 17:00,2,0.055,ALERT,211.48,300.57,59.986,1449698403,"274151322000095","219011344069620",21.19,11.00,0,298.47,355.88,1.2,0.0,0.000,613106.3,613106.3,334,0,0,0,L,1151911521,0,121.55,122.01,0002,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698438,8417.00
12/09/2015 17:00,2,0.123,ALERT,212.38,302.07,59.991,1449698403,"201051344000988","219011344069620",21.33,8.00,0,298.77,343.85,2.7,0.7,0.000,300206.1,300206.1,5765,0,0,0,L,1122011218,0,120.88,122.01,0002,5,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698439,8418.00
12/09/2015 17:00,2,0.137,ALERT,211.48,299.97,59.991,1449698403,"201051344001025","219011344069620",21.63,8.00,0,298.77,360.69,3.0,1.0,0.000,312119.0,312119.0,10429,0,0,0,L,1122011218,0,121.10,121.33,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698441,8419.00
12/09/2015 17:00,2,0.150,ALERT,212.16,302.07,60.023,1449698403,"201051344000458","219011344069620",21.33,9.00,0,301.47,342.05,3.3,1.3,0.000,309988.4,309988.4,5766,0,0,0,L,1122011218,0,121.33,121.78,0002,5,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698443,8420.00
12/09/2015 17:00,2,0.133,ALERT,212.83,301.77,59.986,1449698403,"201051344000853","219011344069620",19.90,7.30,0,301.17,344.15,2.7,0.7,0.000,306907.8,306907.8,5768,0,0,0,L,1122011218,0,121.55,122.23,0002,7,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698445,8421.00
12/09/2015 17:00,2,0.133,ALERT,211.93,300.57,59.996,1449698403,"201051344000685","219011344069620",20.40,9.30,0,298.77,340.85,2.8,0.7,0.000,313740.1,313740.1,10436,0,0,0,L,1122011218,0,122.23,121.10,0002,6,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698447,8422.00
12/09/2015 17:00,2,0.131,ALERT,211.93,300.27,59.981,1449698403,"201051344000917","219011344069620",18.79,9.70,0,297.87,340.85,2.5,0.5,0.000,311442.3,311442.3,10445,0,0,0,L,1122011218,0,121.55,121.55,0002,5,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698449,8423.00
12/09/2015 17:00,2,0.121,ALERT,212.16,301.17,59.996,1449698403,"201051344001145","219011344069620",19.10,8.50,0,299.07,341.45,2.4,0.4,0.000,314527.7,314527.7,10450,0,0,0,L,1122011218,0,121.55,121.33,0002,7,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698450,8424.00
12/09/2015 17:00,2,0.160,ALERT,211.93,299.97,60.007,1449698403,"201051344000651","219011344069620",20.97,7.70,0,298.77,340.85,3.4,1.4,0.000,308579.8,308579.8,10432,0,0,0,L,1122011218,0,122.01,120.88,0002,6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698452,8425.00
12/09/2015 17:00,2,0.049,ALERT,211.03,299.97,59.981,1449698403,"274151322000088","219011344069620",21.07,11.00,0,297.26,348.96,1.0,0.0,0.000,567047.8,567047.8,334,0,0,0,L,1151911521,0,121.78,121.78,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698454,8426.00
12/09/2015 17:00,2,0.006,ALERT,211.93,372.11,59.991,1449698403,"274151322000068","219011344069620",41.45,13.70,0,296.36,408.18,0.0,0.0,0.000,475263.5,475263.5,340,0,0,0,L,1151911521,0,121.55,122.46,0100,12,0,0,0,0,0,0,254,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1449698456,8427.00
12/09/2015 17:00,2,0.139,ALERT,211.48,300.57,59.996,1449698403,"201051344001135","219011344069620",21.23,8.50,0,299.67,339.65,3.0,1.0,0.000,305249.3,305249.3,10423,0,0,0,L,1122011218,0,121.55,121.10,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698458,8428.00
12/09/2015 17:00,2,0.145,ALERT,212.16,302.98,59.996,1449698403,"201051344000594","219011344069620",21.21,9.70,0,300.87,342.05,3.1,1.1,0.000,311163.6,311163.6,5767,0,0,0,L,1122011218,0,121.10,121.55,0002,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698459,8429.00
12/09/2015 17:00,2,0.141,ALERT,211.93,300.27,59.949,1449698403,"201051344001203","219011344069620",19.90,8.50,0,299.07,341.75,2.9,0.8,0.000,311506.5,311506.5,10433,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698461,8430.00
12/09/2015 17:00,2,0.057,ALERT,211.25,300.27,59.986,1449698403,"274151322000054","219011344069620",21.43,11.00,0,297.57,345.36,1.2,0.0,0.000,579128.1,579128.1,332,0,0,0,L,1151911521,0,121.55,122.01,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698463,8431.00
12/09/2015 17:00,2,0.137,ALERT,212.83,302.07,59.996,1449698403,"201051344000867","219011344069620",20.79,9.00,0,300.57,342.35,2.9,0.9,0.000,300288.0,300288.0,5764,0,0,0,L,1122011218,0,121.55,122.01,0002,6,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698465,8432.00
12/09/2015 17:00,2,0.178,ALERT,211.93,300.87,59.996,1449698403,"201051344001093","219011344069620",18.65,9.00,0,299.37,340.25,3.4,1.3,0.000,309576.8,309576.8,10446,0,0,0,L,1122011218,0,121.78,121.10,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698467,8433.00
12/09/2015 17:00,2,0.084,ALERT,212.16,301.77,60.028,1449698403,"201051344000900","219011344069620",20.02,7.30,0,300.57,342.35,1.7,0.0,0.000,313370.3,313370.3,5774,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698469,8434.00
12/09/2015 17:00,2,0.158,ALERT,212.61,301.17,59.996,1449698403,"201051344000648","219011344069620",20.97,7.30,0,300.57,342.95,3.4,1.3,0.000,307076.2,307076.2,5761,0,0,0,L,1122011218,0,120.88,122.23,0002,4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698471,8435.00
12/09/2015 17:00,2,0.150,ALERT,212.61,302.68,59.975,1449698403,"201051344000569","219011344069620",20.81,7.70,0,301.77,342.65,3.2,1.1,0.000,314682.5,314682.5,5765,0,0,0,L,1122011218,0,120.88,122.23,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698473,8436.00
12/09/2015 17:00,2,0.143,ALERT,212.38,302.07,59.991,1449698403,"201051344000983","219011344069620",20.69,7.70,0,301.47,342.05,3.0,1.0,0.000,310007.4,310007.4,5766,0,0,0,L,1122011218,0,121.10,121.55,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698475,8437.00
12/09/2015 17:00,2,0.129,ALERT,212.38,301.47,59.965,1449698403,"201051344001158","219011344069620",20.16,7.30,0,300.57,343.55,2.7,0.6,0.000,305566.1,305566.1,5764,0,0,0,L,1122011218,0,120.88,121.78,0002,7,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698477,8438.00
12/09/2015 17:00,2,0.150,ALERT,212.83,302.07,59.975,1449698403,"201051344000576","219011344069620",19.84,7.30,0,300.87,343.25,3.0,1.0,0.000,307539.2,307539.2,5768,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698478,8439.00
12/09/2015 17:00,2,0.068,ALERT,211.25,298.47,59.975,1449698403,"274151322000087","219011344069620",18.65,12.00,0,296.36,340.85,1.3,0.0,0.000,554617.8,554617.8,340,0,0,0,L,1151911521,0,121.10,122.01,0002,10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449698480,8440.00
12/09/2015 17:15,2,0.000,ALERT,212.16,300.27,59.991,1449699303,"201051344000645","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,308306.6,308306.6,5770,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1449699305,8441.00
12/09/2015 17:15,2,0.000,ALERT,210.57,298.17,59.975,1449699303,"274151322000085","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,581836.8,581836.8,334,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1449699307,8442.00
12/09/2015 17:15,2,0.000,ALERT,212.38,300.57,59.981,1449699303,"201051344000633","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,301148.8,301148.8,5771,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1449699308,8443.00
12/09/2015 17:15,2,0.000,ALERT,211.70,300.27,59.996,1449699303,"201051344000469","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,302050.0,302050.0,5776,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1449699310,8444.00
12/09/2015 17:15,2,0.000,ALERT,211.03,299.67,59.986,1449699303,"201051344000646","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,307007.4,307007.4,10426,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1449699312,8445.00
12/09/2015 17:15,2,0.000,ALERT,210.35,297.57,59.981,1449699303,"274151322000052","219011344069620",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,589419.8,589419.8,335,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1449699314,8446.00
12/09/2015 17:15,2,0.000,ALERT,211.25,299.97,59.981,1449699303,"201051344000585","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,311621.2,311621.2,10434,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1449699316,8447.00
12/09/2015 17:15,2,0.000,ALERT,211.25,300.27,59.981,1449699303,"201051344001230","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,310119.9,310119.9,10455,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449699317,8448.00
12/09/2015 17:15,2,0.000,ALERT,211.70,300.57,59.991,1449699303,"201051344000582","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,304908.7,304908.7,10428,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1449699319,8449.00
12/09/2015 17:15,2,0.000,ALERT,210.80,299.67,59.981,1449699303,"201051344000955","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,313722.5,313722.5,10425,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1449699321,8450.00
12/09/2015 17:15,2,0.000,ALERT,210.35,297.26,59.975,1449699303,"274151322000094","219011344069620",0.00,9.70,0,296.06,390.44,0.0,0.0,0.000,475339.2,475339.2,343,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1449699323,8451.00
12/09/2015 17:15,2,0.000,ALERT,211.70,301.17,59.981,1449699303,"201051344000579","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,315648.3,315648.3,5769,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1449699324,8452.00
12/09/2015 17:15,2,0.000,ALERT,211.03,299.97,59.981,1449699303,"201051344000890","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,312330.6,312330.6,10435,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1449699326,8453.00
12/09/2015 17:15,2,0.000,ALERT,211.25,299.97,60.012,1449699303,"201051344000438","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,314036.1,314036.1,10430,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1449699328,8454.00
12/09/2015 17:15,2,0.000,ALERT,211.25,299.07,59.996,1449699303,"201051344000417","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,308170.4,308170.4,10433,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1449699330,8455.00
12/09/2015 17:15,2,0.000,ALERT,210.80,297.87,59.991,1449699303,"274151322000083","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,583895.7,583895.7,335,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1449699332,8456.00
12/09/2015 17:15,2,0.000,ALERT,211.25,297.87,60.018,1449699303,"274151322000076","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,620192.0,620192.0,334,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1449699334,8457.00
12/09/2015 17:15,2,0.000,ALERT,211.70,301.77,59.975,1449699303,"201051344000868","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,299830.7,299830.7,5767,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1449699336,8458.00
12/09/2015 17:15,2,0.000,ALERT,210.80,299.37,59.981,1449699303,"274151322000095","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,613106.3,613106.3,336,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1449699338,8459.00
12/09/2015 17:15,2,0.000,ALERT,211.70,300.87,59.975,1449699303,"201051344000988","219011344069620",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,300206.1,300206.1,5767,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1449699339,8460.00
12/09/2015 17:15,2,0.000,ALERT,211.03,298.77,59.970,1449699303,"201051344001025","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,312119.0,312119.0,10431,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1449699341,8461.00
12/09/2015 17:15,2,0.000,ALERT,211.70,301.17,59.954,1449699303,"201051344000458","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,309988.5,309988.5,5768,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1449699343,8462.00
12/09/2015 17:15,2,0.000,ALERT,212.16,300.27,59.975,1449699303,"201051344000853","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,306907.8,306907.8,5770,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449699345,8463.00
12/09/2015 17:15,2,0.000,ALERT,211.48,299.37,59.970,1449699303,"201051344000685","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,313740.1,313740.1,10438,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1449699347,8464.00
