ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 17:15,2,0.000,ALERT,211.25,299.07,59.975,1449699303,"201051344000917","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,311442.3,311442.3,10447,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449699348,8465.00
12/09/2015 17:15,2,0.000,ALERT,211.25,299.67,59.944,1449699303,"201051344001145","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,314527.7,314527.7,10452,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1449699350,8466.00
12/09/2015 17:15,2,0.000,ALERT,211.25,299.07,59.970,1449699303,"201051344000651","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,308579.9,308579.9,10434,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1449699352,8467.00
12/09/2015 17:15,2,0.000,ALERT,210.12,297.57,59.975,1449699303,"274151322000088","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,567047.8,567047.8,336,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1449699354,8468.00
12/09/2015 17:15,2,0.000,ALERT,211.25,297.26,59.928,1449699303,"274151322000068","219011344069620",0.00,11.30,0,296.06,395.85,0.0,0.0,0.000,475263.5,475263.5,342,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1449699356,8469.00
12/09/2015 17:15,2,0.000,ALERT,210.80,299.37,59.965,1449699303,"201051344001135","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,305249.4,305249.4,10425,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1449699357,8470.00
12/09/2015 17:15,2,0.000,ALERT,211.25,300.87,60.007,1449699303,"201051344000594","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,311163.7,311163.7,5769,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1449699359,8471.00
12/09/2015 17:15,2,0.000,ALERT,211.03,298.77,59.970,1449699303,"201051344001203","219011344069620",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,311506.5,311506.5,10435,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1449699361,8472.00
12/09/2015 17:15,2,0.000,ALERT,210.35,298.47,59.970,1449699303,"274151322000054","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,579128.1,579128.1,334,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1449699363,8473.00
12/09/2015 17:15,2,0.000,ALERT,211.93,300.27,60.002,1449699303,"201051344000867","219011344069620",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,300288.1,300288.1,5766,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1449699365,8474.00
12/09/2015 17:15,2,0.000,ALERT,211.03,299.37,59.970,1449699303,"201051344001093","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,309577.1,309577.1,10448,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449699366,8475.00
12/09/2015 17:15,2,0.000,ALERT,211.48,300.27,59.975,1449699303,"201051344000900","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,313370.3,313370.3,5776,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1449699368,8476.00
12/09/2015 17:15,2,0.000,ALERT,211.70,299.97,59.928,1449699303,"201051344000648","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,307076.3,307076.3,5763,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1449699370,8477.00
12/09/2015 17:15,2,0.000,ALERT,211.70,300.87,59.975,1449699303,"201051344000569","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,314682.6,314682.6,5767,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1449699372,8478.00
12/09/2015 17:15,2,0.000,ALERT,211.48,300.27,59.965,1449699303,"201051344000983","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,310007.5,310007.5,5768,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1449699374,8479.00
12/09/2015 17:15,2,0.000,ALERT,211.70,300.27,59.970,1449699303,"201051344001158","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,305566.1,305566.1,5766,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1449699375,8480.00
12/09/2015 17:15,2,0.000,ALERT,212.16,301.17,60.012,1449699303,"201051344000576","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,307539.3,307539.3,5770,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1449699377,8481.00
12/09/2015 17:15,2,0.000,ALERT,210.35,297.57,59.954,1449699303,"274151322000087","219011344069620",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,554617.8,554617.8,342,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1449699379,8482.00
12/09/2015 17:30,2,0.000,ALERT,213.06,302.37,59.959,1449700204,"201051344000645","219011344069620",0.00,6.30,0,296.96,304.18,0.0,0.0,0.000,308306.6,308306.6,5772,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449700206,8483.00
12/09/2015 17:30,2,0.000,ALERT,211.48,299.07,59.975,1449700204,"274151322000085","219011344069620",0.00,7.70,0,295.76,311.09,0.0,0.0,0.000,581836.8,581836.8,336,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700208,8484.00
12/09/2015 17:30,2,0.000,ALERT,212.83,301.77,59.970,1449700204,"201051344000633","219011344069620",0.00,6.00,0,295.46,304.18,0.0,0.0,0.000,301148.8,301148.8,5773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700209,8485.00
12/09/2015 17:30,2,0.000,ALERT,212.38,302.37,59.970,1449700204,"201051344000469","219011344069620",0.00,4.00,0,296.06,304.18,0.0,0.0,0.000,302050.0,302050.0,5778,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700211,8486.00
12/09/2015 17:30,2,0.000,ALERT,211.03,299.67,59.954,1449700204,"201051344000646","219011344069620",0.00,5.50,0,295.76,304.18,0.0,0.0,0.000,307007.4,307007.4,10428,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700213,8487.00
12/09/2015 17:30,2,0.000,ALERT,211.03,299.67,59.975,1449700204,"274151322000052","219011344069620",0.00,8.50,0,295.46,311.09,0.0,0.0,0.000,589419.8,589419.8,337,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700215,8488.00
12/09/2015 17:30,2,0.000,ALERT,211.25,299.67,59.933,1449700204,"201051344000585","219011344069620",0.00,5.50,0,295.76,304.18,0.0,0.0,0.000,311621.2,311621.2,10436,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700217,8489.00
12/09/2015 17:30,2,0.000,ALERT,211.25,299.97,59.965,1449700204,"201051344001230","219011344069620",0.00,6.00,0,296.66,305.08,0.0,0.0,0.000,310119.9,310119.9,10457,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700218,8490.00
12/09/2015 17:30,2,0.000,ALERT,211.70,300.57,59.928,1449700204,"201051344000582","219011344069620",0.00,5.50,0,296.96,304.78,0.0,0.0,0.000,304908.7,304908.7,10430,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700220,8491.00
12/09/2015 17:30,2,0.000,ALERT,210.57,299.07,59.965,1449700204,"201051344000955","219011344069620",0.00,6.30,0,296.36,304.18,0.0,0.0,0.000,313722.5,313722.5,10427,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700222,8492.00
12/09/2015 17:30,2,0.000,ALERT,211.25,298.17,59.975,1449700204,"274151322000094","219011344069620",0.00,7.70,0,295.46,310.79,0.0,0.0,0.000,475339.2,475339.2,345,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700224,8493.00
12/09/2015 17:30,2,0.000,ALERT,212.38,302.68,59.959,1449700204,"201051344000579","219011344069620",0.00,6.00,0,297.87,304.78,0.0,0.0,0.000,315648.3,315648.3,5771,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700226,8494.00
12/09/2015 17:30,2,0.000,ALERT,210.80,299.67,59.970,1449700204,"201051344000890","219011344069620",0.00,7.00,0,296.66,305.08,0.0,0.0,0.000,312330.6,312330.6,10437,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449700227,8495.00
12/09/2015 17:30,2,0.000,ALERT,211.03,298.77,59.965,1449700204,"201051344000438","219011344069620",0.00,6.00,0,296.36,304.18,0.0,0.0,0.000,314036.1,314036.1,10432,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449700229,8496.00
12/09/2015 17:30,2,0.000,ALERT,211.25,299.07,59.954,1449700204,"201051344000417","219011344069620",0.00,6.30,0,295.76,303.88,0.0,0.0,0.000,308170.4,308170.4,10435,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700231,8497.00
12/09/2015 17:30,2,0.000,ALERT,211.25,299.07,59.959,1449700204,"274151322000083","219011344069620",0.00,8.00,0,296.06,311.69,0.0,0.0,0.000,583895.7,583895.7,337,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700233,8498.00
12/09/2015 17:30,2,0.000,ALERT,211.70,298.77,59.959,1449700204,"274151322000076","219011344069620",0.00,8.00,0,295.76,311.09,0.0,0.0,0.000,620192.0,620192.0,336,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700235,8499.00
12/09/2015 17:30,2,0.000,ALERT,212.38,302.98,59.959,1449700204,"201051344000868","219011344069620",0.00,5.50,0,297.87,305.08,0.0,0.0,0.000,299830.7,299830.7,5769,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700236,8500.00
12/09/2015 17:30,2,0.000,ALERT,211.03,299.97,59.954,1449700204,"274151322000095","219011344069620",0.00,7.70,0,296.96,312.29,0.0,0.0,0.000,613106.3,613106.3,338,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449700238,8501.00
12/09/2015 17:30,2,0.000,ALERT,211.93,302.07,59.959,1449700204,"201051344000988","219011344069620",0.00,5.50,0,294.86,304.18,0.0,0.0,0.000,300206.1,300206.1,5769,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700240,8502.00
12/09/2015 17:30,2,0.000,ALERT,210.80,298.17,59.970,1449700204,"201051344001025","219011344069620",0.00,5.00,0,295.76,303.88,0.0,0.0,0.000,312119.0,312119.0,10433,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700242,8503.00
12/09/2015 17:30,2,0.000,ALERT,212.16,302.68,59.954,1449700204,"201051344000458","219011344069620",0.00,6.70,0,297.26,304.78,0.0,0.0,0.000,309988.5,309988.5,5770,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700244,8504.00
12/09/2015 17:30,2,0.000,ALERT,212.83,302.37,59.965,1449700204,"201051344000853","219011344069620",0.00,5.00,0,296.96,304.18,0.0,0.0,0.000,306907.8,306907.8,5772,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700245,8505.00
12/09/2015 17:30,2,0.000,ALERT,211.48,299.37,60.007,1449700204,"201051344000685","219011344069620",0.00,6.00,0,296.36,304.78,0.0,0.0,0.000,313740.1,313740.1,10440,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700247,8506.00
12/09/2015 17:30,2,0.000,ALERT,211.25,298.77,59.981,1449700204,"201051344000917","219011344069620",0.00,6.70,0,294.86,303.58,0.0,0.0,0.000,311442.3,311442.3,10449,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700249,8507.00
12/09/2015 17:30,2,0.000,ALERT,211.25,299.67,60.012,1449700204,"201051344001145","219011344069620",0.00,5.50,0,296.66,304.78,0.0,0.0,0.000,314527.7,314527.7,10454,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700251,8508.00
12/09/2015 17:30,2,0.000,ALERT,211.03,298.77,59.970,1449700204,"201051344000651","219011344069620",0.00,4.50,0,295.76,302.98,0.0,0.0,0.000,308579.9,308579.9,10436,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700253,8509.00
12/09/2015 17:30,2,0.000,ALERT,210.80,299.07,59.970,1449700204,"274151322000088","219011344069620",0.00,7.70,0,295.76,310.49,0.0,0.0,0.000,567047.8,567047.8,338,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700255,8510.00
12/09/2015 17:30,2,0.000,ALERT,211.93,298.77,59.928,1449700204,"274151322000068","219011344069620",0.00,9.30,0,295.16,309.59,0.0,0.0,0.000,475263.5,475263.5,344,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700256,8511.00
12/09/2015 17:30,2,0.000,ALERT,210.57,299.37,59.981,1449700204,"201051344001135","219011344069620",0.00,5.50,0,296.36,303.88,0.0,0.0,0.000,305249.4,305249.4,10427,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700258,8512.00
12/09/2015 17:30,2,0.000,ALERT,211.93,302.68,59.975,1449700204,"201051344000594","219011344069620",0.00,6.70,0,296.66,304.78,0.0,0.0,0.000,311163.7,311163.7,5771,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700260,8513.00
12/09/2015 17:30,2,0.000,ALERT,210.80,298.47,59.981,1449700204,"201051344001203","219011344069620",0.00,6.00,0,296.06,304.78,0.0,0.0,0.000,311506.5,311506.5,10437,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700262,8514.00
12/09/2015 17:30,2,0.000,ALERT,211.25,299.97,59.975,1449700204,"274151322000054","219011344069620",0.00,7.70,0,295.76,310.79,0.0,0.0,0.000,579128.1,579128.1,336,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700263,8515.00
12/09/2015 17:30,2,0.000,ALERT,212.61,302.07,60.023,1449700204,"201051344000867","219011344069620",0.00,6.30,0,296.66,304.18,0.0,0.0,0.000,300288.1,300288.1,5768,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700265,8516.00
12/09/2015 17:30,2,0.000,ALERT,211.25,299.37,59.933,1449700204,"201051344001093","219011344069620",0.00,6.30,0,296.06,304.18,0.0,0.0,0.000,309577.1,309577.1,10450,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449700267,8517.00
12/09/2015 17:30,2,0.000,ALERT,212.16,301.77,60.012,1449700204,"201051344000900","219011344069620",0.00,5.00,0,296.66,304.18,0.0,0.0,0.000,313370.3,313370.3,5778,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700269,8518.00
12/09/2015 17:30,2,0.000,ALERT,212.38,301.47,59.975,1449700204,"201051344000648","219011344069620",0.00,4.50,0,296.36,303.88,0.0,0.0,0.000,307076.3,307076.3,5765,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700271,8519.00
12/09/2015 17:30,2,0.000,ALERT,212.38,302.68,59.970,1449700204,"201051344000569","219011344069620",0.00,5.50,0,297.87,304.78,0.0,0.0,0.000,314682.6,314682.6,5769,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449700272,8520.00
12/09/2015 17:30,2,0.000,ALERT,212.16,302.37,59.970,1449700204,"201051344000983","219011344069620",0.00,5.50,0,297.26,304.48,0.0,0.0,0.000,310007.5,310007.5,5770,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700274,8521.00
12/09/2015 17:30,2,0.000,ALERT,212.16,302.07,59.975,1449700204,"201051344001158","219011344069620",0.00,4.50,0,296.66,304.18,0.0,0.0,0.000,305566.1,305566.1,5768,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700276,8522.00
12/09/2015 17:30,2,0.000,ALERT,212.83,302.68,59.981,1449700204,"201051344000576","219011344069620",0.00,5.00,0,297.26,304.78,0.0,0.0,0.000,307539.3,307539.3,5772,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700278,8523.00
12/09/2015 17:30,2,0.000,ALERT,211.25,297.87,59.949,1449700204,"274151322000087","219011344069620",0.00,9.00,0,294.86,310.19,0.0,0.0,0.000,554617.8,554617.8,344,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449700280,8524.00
12/09/2015 17:45,2,0.000,ALERT,212.61,302.07,59.986,1449701103,"201051344000645","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,308306.6,308306.6,5774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701105,8525.00
12/09/2015 17:45,2,0.000,ALERT,211.25,299.07,59.928,1449701103,"274151322000085","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,581836.8,581836.8,338,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701107,8526.00
12/09/2015 17:45,2,0.000,ALERT,212.83,302.07,59.986,1449701103,"201051344000633","219011344069620",0.00,4.50,0,296.96,303.88,0.0,0.0,0.000,301148.8,301148.8,5775,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701109,8527.00
12/09/2015 17:45,2,0.000,ALERT,212.16,302.07,59.986,1449701103,"201051344000469","219011344069620",0.00,3.70,0,297.57,303.88,0.0,0.0,0.000,302050.0,302050.0,5780,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701111,8528.00
12/09/2015 17:45,2,0.000,ALERT,210.57,299.37,59.981,1449701103,"201051344000646","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,307007.4,307007.4,10430,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449701112,8529.00
12/09/2015 17:45,2,0.000,ALERT,210.80,299.37,59.975,1449701103,"274151322000052","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,589419.8,589419.8,339,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701114,8530.00
12/09/2015 17:45,2,0.000,ALERT,211.48,299.97,59.975,1449701103,"201051344000585","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,311621.2,311621.2,10438,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701116,8531.00
12/09/2015 17:45,2,0.000,ALERT,211.03,299.67,59.970,1449701103,"201051344001230","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,310119.9,310119.9,10459,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701118,8532.00
12/09/2015 17:45,2,0.000,ALERT,211.48,300.27,59.981,1449701103,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,304908.7,304908.7,10432,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701120,8533.00
12/09/2015 17:45,2,0.000,ALERT,210.80,299.37,59.975,1449701103,"201051344000955","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,313722.5,313722.5,10429,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701121,8534.00
12/09/2015 17:45,2,0.000,ALERT,211.03,298.17,59.981,1449701103,"274151322000094","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,475339.2,475339.2,347,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449701123,8535.00
12/09/2015 17:45,2,0.000,ALERT,212.38,302.98,59.981,1449701103,"201051344000579","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,315648.3,315648.3,5773,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701125,8536.00
12/09/2015 17:45,2,0.000,ALERT,211.03,299.67,60.018,1449701103,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,312330.6,312330.6,10439,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701127,8537.00
12/09/2015 17:45,2,0.000,ALERT,211.25,299.37,59.975,1449701103,"201051344000438","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,314036.1,314036.1,10434,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701129,8538.00
12/09/2015 17:45,2,0.000,ALERT,211.25,298.77,59.981,1449701103,"201051344000417","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,308170.4,308170.4,10437,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701130,8539.00
12/09/2015 17:45,2,0.000,ALERT,211.25,299.37,60.012,1449701103,"274151322000083","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,583895.7,583895.7,339,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701132,8540.00
12/09/2015 17:45,2,0.000,ALERT,211.70,298.77,59.981,1449701103,"274151322000076","219011344069620",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,620192.0,620192.0,338,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701134,8541.00
12/09/2015 17:45,2,0.000,ALERT,212.16,302.98,59.922,1449701103,"201051344000868","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,299830.7,299830.7,5771,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449701136,8542.00
12/09/2015 17:45,2,0.000,ALERT,211.03,299.97,59.970,1449701103,"274151322000095","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,613106.3,613106.3,340,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701138,8543.00
12/09/2015 17:45,2,0.000,ALERT,212.16,302.37,60.007,1449701103,"201051344000988","219011344069620",0.00,4.50,0,296.06,303.58,0.0,0.0,0.000,300206.1,300206.1,5771,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449701139,8544.00
12/09/2015 17:45,2,0.000,ALERT,210.80,298.47,59.975,1449701103,"201051344001025","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,312119.0,312119.0,10435,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701141,8545.00
12/09/2015 17:45,2,0.000,ALERT,212.16,302.68,59.975,1449701103,"201051344000458","219011344069620",0.00,6.00,0,298.77,304.78,0.0,0.0,0.000,309988.5,309988.5,5772,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449701143,8546.00
12/09/2015 17:45,2,0.000,ALERT,212.83,302.37,59.981,1449701103,"201051344000853","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,306907.8,306907.8,5774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701145,8547.00
12/09/2015 17:45,2,0.000,ALERT,211.48,299.37,59.959,1449701103,"201051344000685","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,313740.1,313740.1,10442,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701147,8548.00
12/09/2015 17:45,2,0.000,ALERT,211.25,298.77,59.975,1449701103,"201051344000917","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,311442.3,311442.3,10451,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701149,8549.00
12/09/2015 17:45,2,0.000,ALERT,211.48,299.67,59.975,1449701103,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,314527.7,314527.7,10456,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701151,8550.00
12/09/2015 17:45,2,0.000,ALERT,211.25,298.77,59.970,1449701103,"201051344000651","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,308579.9,308579.9,10438,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449701153,8551.00
12/09/2015 17:45,2,0.000,ALERT,210.80,299.67,59.965,1449701103,"274151322000088","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,567047.8,567047.8,340,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701155,8552.00
12/09/2015 17:45,2,0.000,ALERT,211.93,298.77,59.970,1449701103,"274151322000068","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,475263.5,475263.5,346,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701156,8553.00
12/09/2015 17:45,2,0.000,ALERT,211.03,299.67,59.933,1449701103,"201051344001135","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,305249.4,305249.4,10429,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701158,8554.00
12/09/2015 17:45,2,0.000,ALERT,212.16,303.28,59.965,1449701103,"201051344000594","219011344069620",0.00,5.50,0,298.17,304.18,0.0,0.0,0.000,311163.7,311163.7,5773,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701160,8555.00
12/09/2015 17:45,2,0.000,ALERT,211.25,299.07,59.975,1449701103,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,311506.5,311506.5,10439,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449701162,8556.00
12/09/2015 17:45,2,0.000,ALERT,211.03,299.67,59.938,1449701103,"274151322000054","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,579128.1,579128.1,338,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701163,8557.00
12/09/2015 17:45,2,0.000,ALERT,212.61,302.07,59.965,1449701103,"201051344000867","219011344069620",0.00,5.50,0,298.17,304.18,0.0,0.0,0.000,300288.1,300288.1,5770,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701165,8558.00
12/09/2015 17:45,2,0.000,ALERT,211.25,299.37,60.012,1449701103,"201051344001093","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,309577.1,309577.1,10452,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701167,8559.00
12/09/2015 17:45,2,0.000,ALERT,212.16,302.37,59.965,1449701103,"201051344000900","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,313370.3,313370.3,5780,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701169,8560.00
12/09/2015 17:45,2,0.000,ALERT,212.61,301.77,59.965,1449701103,"201051344000648","219011344069620",0.00,4.00,0,297.87,303.88,0.0,0.0,0.000,307076.3,307076.3,5767,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701171,8561.00
12/09/2015 17:45,2,0.000,ALERT,212.38,302.98,59.959,1449701103,"201051344000569","219011344069620",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,314682.6,314682.6,5771,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701173,8562.00
12/09/2015 17:45,2,0.000,ALERT,212.38,302.37,59.933,1449701103,"201051344000983","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,310007.5,310007.5,5772,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449701174,8563.00
12/09/2015 17:45,2,0.000,ALERT,212.61,302.37,59.959,1449701103,"201051344001158","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,305566.1,305566.1,5770,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449701176,8564.00
12/09/2015 17:45,2,0.000,ALERT,212.83,302.68,59.970,1449701103,"201051344000576","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,307539.3,307539.3,5774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701178,8565.00
12/09/2015 17:45,2,0.000,ALERT,211.25,298.47,59.954,1449701103,"274151322000087","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,554617.8,554617.8,346,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449701180,8566.00
12/09/2015 18:00,2,0.000,ALERT,213.29,302.98,59.991,1449702003,"201051344000645","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,308306.6,308306.6,5776,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702005,8567.00
12/09/2015 18:00,2,0.000,ALERT,211.48,299.37,59.970,1449702003,"274151322000085","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,581836.8,581836.8,340,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702007,8568.00
12/09/2015 18:00,2,0.000,ALERT,213.29,302.37,59.991,1449702003,"201051344000633","219011344069620",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,301148.8,301148.8,5777,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702009,8569.00
12/09/2015 18:00,2,0.000,ALERT,212.83,302.98,59.991,1449702003,"201051344000469","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,302050.0,302050.0,5782,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702011,8570.00
12/09/2015 18:00,2,0.000,ALERT,211.25,299.67,59.959,1449702003,"201051344000646","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,307007.4,307007.4,10432,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702012,8571.00
12/09/2015 18:00,2,0.000,ALERT,211.25,300.27,59.991,1449702003,"274151322000052","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,589419.8,589419.8,341,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702014,8572.00
12/09/2015 18:00,2,0.000,ALERT,211.70,300.27,60.002,1449702003,"201051344000585","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,311621.2,311621.2,10440,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702016,8573.00
12/09/2015 18:00,2,0.000,ALERT,211.70,300.57,60.002,1449702003,"201051344001230","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,310119.9,310119.9,10461,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702018,8574.00
12/09/2015 18:00,2,0.000,ALERT,212.16,301.17,59.996,1449702003,"201051344000582","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,304908.7,304908.7,10434,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702020,8575.00
12/09/2015 18:00,2,0.000,ALERT,211.03,299.97,59.986,1449702003,"201051344000955","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,313722.5,313722.5,10431,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702021,8576.00
12/09/2015 18:00,2,0.000,ALERT,211.48,298.47,60.002,1449702003,"274151322000094","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,475339.2,475339.2,349,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702023,8577.00
12/09/2015 18:00,2,0.000,ALERT,212.61,302.98,59.996,1449702003,"201051344000579","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,315648.3,315648.3,5775,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702025,8578.00
12/09/2015 18:00,2,0.000,ALERT,211.48,300.57,59.996,1449702003,"201051344000890","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,312330.6,312330.6,10441,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702027,8579.00
12/09/2015 18:00,2,0.000,ALERT,211.48,299.37,59.965,1449702003,"201051344000438","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,314036.1,314036.1,10436,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702029,8580.00
12/09/2015 18:00,2,0.000,ALERT,211.70,299.37,60.012,1449702003,"201051344000417","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,308170.4,308170.4,10439,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702030,8581.00
12/09/2015 18:00,2,0.000,ALERT,211.70,299.67,59.996,1449702003,"274151322000083","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,583895.7,583895.7,341,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702032,8582.00
12/09/2015 18:00,2,0.000,ALERT,212.16,299.97,59.996,1449702003,"274151322000076","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,620192.0,620192.0,340,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702034,8583.00
12/09/2015 18:00,2,0.000,ALERT,212.83,303.58,59.986,1449702003,"201051344000868","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,299830.7,299830.7,5773,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702036,8584.00
12/09/2015 18:00,2,0.000,ALERT,211.48,300.87,59.996,1449702003,"274151322000095","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,613106.3,613106.3,342,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702038,8585.00
12/09/2015 18:00,2,0.000,ALERT,212.61,302.68,59.986,1449702003,"201051344000988","219011344069620",0.00,4.50,0,297.57,303.88,0.0,0.0,0.000,300206.1,300206.1,5773,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702040,8586.00
12/09/2015 18:00,2,0.000,ALERT,211.48,299.07,59.991,1449702003,"201051344001025","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,312119.0,312119.0,10437,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702041,8587.00
12/09/2015 18:00,2,0.000,ALERT,212.61,302.98,59.996,1449702003,"201051344000458","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,309988.5,309988.5,5774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702043,8588.00
12/09/2015 18:00,2,0.000,ALERT,213.29,302.68,59.991,1449702003,"201051344000853","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,306907.8,306907.8,5776,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702045,8589.00
12/09/2015 18:00,2,0.000,ALERT,211.70,299.97,60.002,1449702003,"201051344000685","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,313740.1,313740.1,10444,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702047,8590.00
12/09/2015 18:00,2,0.000,ALERT,211.70,299.37,59.991,1449702003,"201051344000917","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,311442.3,311442.3,10453,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702049,8591.00
12/09/2015 18:00,2,0.000,ALERT,211.70,299.97,59.991,1449702003,"201051344001145","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,314527.7,314527.7,10458,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702050,8592.00
12/09/2015 18:00,2,0.000,ALERT,211.70,299.07,59.991,1449702003,"201051344000651","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,308579.9,308579.9,10440,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702052,8593.00
12/09/2015 18:00,2,0.000,ALERT,211.25,299.67,59.986,1449702003,"274151322000088","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,567047.8,567047.8,342,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702054,8594.00
12/09/2015 18:00,2,0.000,ALERT,212.38,299.07,60.018,1449702003,"274151322000068","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,475263.5,475263.5,348,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702056,8595.00
12/09/2015 18:00,2,0.000,ALERT,211.25,299.67,60.002,1449702003,"201051344001135","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,305249.4,305249.4,10431,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702058,8596.00
12/09/2015 18:00,2,0.000,ALERT,212.61,303.28,59.991,1449702003,"201051344000594","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,311163.7,311163.7,5775,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702059,8597.00
12/09/2015 18:00,2,0.000,ALERT,211.48,299.37,59.996,1449702003,"201051344001203","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,311506.5,311506.5,10441,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702061,8598.00
12/09/2015 18:00,2,0.000,ALERT,211.48,300.27,60.034,1449702003,"274151322000054","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,579128.1,579128.1,340,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702063,8599.00
12/09/2015 18:00,2,0.000,ALERT,213.06,302.68,59.986,1449702003,"201051344000867","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,300288.1,300288.1,5772,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702065,8600.00
12/09/2015 18:00,2,0.000,ALERT,211.48,299.37,60.012,1449702003,"201051344001093","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,309577.1,309577.1,10454,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702066,8601.00
12/09/2015 18:00,2,0.000,ALERT,212.61,302.37,59.986,1449702003,"201051344000900","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,313370.3,313370.3,5782,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702068,8602.00
12/09/2015 18:00,2,0.000,ALERT,213.06,301.77,59.996,1449702003,"201051344000648","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,307076.3,307076.3,5769,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702070,8603.00
12/09/2015 18:00,2,0.000,ALERT,212.61,302.98,59.996,1449702003,"201051344000569","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,314682.6,314682.6,5773,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702072,8604.00
12/09/2015 18:00,2,0.000,ALERT,212.61,302.98,60.007,1449702003,"201051344000983","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,310007.5,310007.5,5774,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702074,8605.00
12/09/2015 18:00,2,0.000,ALERT,212.61,302.37,59.991,1449702003,"201051344001158","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,305566.1,305566.1,5772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702076,8606.00
12/09/2015 18:00,2,0.000,ALERT,213.29,302.98,59.970,1449702003,"201051344000576","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,307539.3,307539.3,5776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702077,8607.00
12/09/2015 18:00,2,0.000,ALERT,211.48,299.07,59.996,1449702003,"274151322000087","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,554617.8,554617.8,348,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702079,8608.00
12/09/2015 18:15,2,0.000,ALERT,213.06,302.37,59.981,1449702903,"201051344000645","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,308306.6,308306.6,5778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702905,8609.00
12/09/2015 18:15,2,0.000,ALERT,211.70,299.07,59.965,1449702903,"274151322000085","219011344069620",0.00,5.50,0,296.66,303.58,0.0,0.0,0.000,581836.8,581836.8,342,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702907,8610.00
12/09/2015 18:15,2,0.000,ALERT,213.06,302.07,59.975,1449702903,"201051344000633","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,301148.8,301148.8,5779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702908,8611.00
