ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 18:15,2,0.000,ALERT,212.61,302.68,59.965,1449702903,"201051344000469","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,302050.0,302050.0,5784,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702910,8612.00
12/09/2015 18:15,2,0.000,ALERT,211.25,299.97,59.970,1449702903,"201051344000646","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,307007.4,307007.4,10434,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702912,8613.00
12/09/2015 18:15,2,0.000,ALERT,211.25,299.67,59.965,1449702903,"274151322000052","219011344069620",0.00,5.50,0,296.36,304.18,0.0,0.0,0.000,589419.8,589419.8,343,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702914,8614.00
12/09/2015 18:15,2,0.000,ALERT,211.70,300.27,59.965,1449702903,"201051344000585","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,311621.2,311621.2,10442,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702916,8615.00
12/09/2015 18:15,2,0.000,ALERT,211.48,300.27,59.965,1449702903,"201051344001230","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,310119.9,310119.9,10463,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702918,8616.00
12/09/2015 18:15,2,0.000,ALERT,212.16,300.87,59.944,1449702903,"201051344000582","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,304908.7,304908.7,10436,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702919,8617.00
12/09/2015 18:15,2,0.000,ALERT,211.25,299.97,59.965,1449702903,"201051344000955","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,313722.5,313722.5,10433,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702921,8618.00
12/09/2015 18:15,2,0.000,ALERT,211.25,298.77,59.965,1449702903,"274151322000094","219011344069620",0.00,5.00,0,296.06,302.98,0.0,0.0,0.000,475339.2,475339.2,351,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702923,8619.00
12/09/2015 18:15,2,0.000,ALERT,212.38,302.68,59.970,1449702903,"201051344000579","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,315648.3,315648.3,5777,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702925,8620.00
12/09/2015 18:15,2,0.000,ALERT,211.48,300.57,59.928,1449702903,"201051344000890","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,312330.6,312330.6,10443,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702927,8621.00
12/09/2015 18:15,2,0.000,ALERT,211.70,299.97,59.981,1449702903,"201051344000438","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,314036.1,314036.1,10438,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702929,8622.00
12/09/2015 18:15,2,0.000,ALERT,211.93,299.67,59.975,1449702903,"201051344000417","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,308170.4,308170.4,10441,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702930,8623.00
12/09/2015 18:15,2,0.000,ALERT,211.48,300.27,59.959,1449702903,"274151322000083","219011344069620",0.00,5.50,0,296.96,304.48,0.0,0.0,0.000,583895.7,583895.7,343,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702932,8624.00
12/09/2015 18:15,2,0.000,ALERT,211.93,299.07,59.959,1449702903,"274151322000076","219011344069620",0.00,5.50,0,296.96,303.58,0.0,0.0,0.000,620192.0,620192.0,342,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702934,8625.00
12/09/2015 18:15,2,0.000,ALERT,212.38,302.98,59.975,1449702903,"201051344000868","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,299830.7,299830.7,5775,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702936,8626.00
12/09/2015 18:15,2,0.000,ALERT,211.70,300.87,59.938,1449702903,"274151322000095","219011344069620",0.00,5.00,0,297.87,304.78,0.0,0.0,0.000,613106.3,613106.3,344,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702938,8627.00
12/09/2015 18:15,2,0.000,ALERT,212.16,302.07,59.933,1449702903,"201051344000988","219011344069620",0.00,4.00,0,297.57,304.48,0.0,0.0,0.000,300206.1,300206.1,5775,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702939,8628.00
12/09/2015 18:15,2,0.000,ALERT,211.48,299.37,59.975,1449702903,"201051344001025","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,312119.0,312119.0,10439,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702941,8629.00
12/09/2015 18:15,2,0.000,ALERT,212.16,302.07,59.928,1449702903,"201051344000458","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,309988.5,309988.5,5776,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702943,8630.00
12/09/2015 18:15,2,0.000,ALERT,212.83,301.77,59.938,1449702903,"201051344000853","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,306907.8,306907.8,5778,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702945,8631.00
12/09/2015 18:15,2,0.000,ALERT,211.93,299.97,59.933,1449702903,"201051344000685","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,313740.1,313740.1,10446,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702947,8632.00
12/09/2015 18:15,2,0.000,ALERT,211.93,299.37,59.970,1449702903,"201051344000917","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,311442.3,311442.3,10455,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702949,8633.00
12/09/2015 18:15,2,0.000,ALERT,211.93,300.27,59.970,1449702903,"201051344001145","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,314527.7,314527.7,10460,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702950,8634.00
12/09/2015 18:15,2,0.000,ALERT,211.70,299.37,59.970,1449702903,"201051344000651","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,308579.9,308579.9,10442,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702952,8635.00
12/09/2015 18:15,2,0.000,ALERT,211.03,299.67,59.981,1449702903,"274151322000088","219011344069620",0.00,5.50,0,296.66,303.58,0.0,0.0,0.000,567047.8,567047.8,344,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702954,8636.00
12/09/2015 18:15,2,0.000,ALERT,211.93,298.77,59.949,1449702903,"274151322000068","219011344069620",0.00,6.70,0,296.06,302.68,0.0,0.0,0.000,475263.5,475263.5,350,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702956,8637.00
12/09/2015 18:15,2,0.000,ALERT,211.25,300.27,59.981,1449702903,"201051344001135","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,305249.4,305249.4,10433,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702958,8638.00
12/09/2015 18:15,2,0.000,ALERT,212.16,302.68,59.981,1449702903,"201051344000594","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,311163.7,311163.7,5777,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702959,8639.00
12/09/2015 18:15,2,0.000,ALERT,211.70,299.97,59.954,1449702903,"201051344001203","219011344069620",0.00,3.70,0,297.57,303.58,0.0,0.0,0.000,311506.5,311506.5,10443,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702961,8640.00
12/09/2015 18:15,2,0.000,ALERT,211.25,299.67,59.986,1449702903,"274151322000054","219011344069620",0.00,6.00,0,296.66,303.88,0.0,0.0,0.000,579128.1,579128.1,342,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702963,8641.00
12/09/2015 18:15,2,0.000,ALERT,212.61,301.47,59.986,1449702903,"201051344000867","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,300288.1,300288.1,5774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449702965,8642.00
12/09/2015 18:15,2,0.000,ALERT,211.70,300.27,59.970,1449702903,"201051344001093","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,309577.1,309577.1,10456,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702966,8643.00
12/09/2015 18:15,2,0.000,ALERT,212.16,302.07,59.986,1449702903,"201051344000900","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,313370.3,313370.3,5784,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702968,8644.00
12/09/2015 18:15,2,0.000,ALERT,212.83,301.77,59.986,1449702903,"201051344000648","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,307076.3,307076.3,5771,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702970,8645.00
12/09/2015 18:15,2,0.000,ALERT,212.38,302.68,59.981,1449702903,"201051344000569","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,314682.6,314682.6,5775,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702972,8646.00
12/09/2015 18:15,2,0.000,ALERT,212.38,302.37,59.981,1449702903,"201051344000983","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,310007.5,310007.5,5776,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702974,8647.00
12/09/2015 18:15,2,0.000,ALERT,212.61,302.07,59.981,1449702903,"201051344001158","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,305566.1,305566.1,5774,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702976,8648.00
12/09/2015 18:15,2,0.000,ALERT,213.06,302.68,59.981,1449702903,"201051344000576","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,307539.3,307539.3,5778,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702978,8649.00
12/09/2015 18:15,2,0.000,ALERT,211.48,298.47,59.949,1449702903,"274151322000087","219011344069620",0.00,6.30,0,295.76,302.98,0.0,0.0,0.000,554617.8,554617.8,350,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449702980,8650.00
12/09/2015 18:30,2,0.000,ALERT,212.83,302.07,59.981,1449703803,"201051344000645","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,308306.6,308306.6,5780,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703805,8651.00
12/09/2015 18:30,2,0.000,ALERT,211.25,298.77,59.970,1449703803,"274151322000085","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,581836.8,581836.8,344,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703807,8652.00
12/09/2015 18:30,2,0.000,ALERT,213.06,302.07,59.986,1449703803,"201051344000633","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,301148.8,301148.8,5781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703808,8653.00
12/09/2015 18:30,2,0.000,ALERT,212.38,302.07,59.986,1449703803,"201051344000469","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,302050.0,302050.0,5786,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703810,8654.00
12/09/2015 18:30,2,0.000,ALERT,210.80,299.37,59.986,1449703803,"201051344000646","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,307007.4,307007.4,10436,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703812,8655.00
12/09/2015 18:30,2,0.000,ALERT,210.80,298.77,59.981,1449703803,"274151322000052","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,589419.8,589419.8,345,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449703814,8656.00
12/09/2015 18:30,2,0.000,ALERT,211.25,299.97,59.991,1449703803,"201051344000585","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,311621.2,311621.2,10444,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703816,8657.00
12/09/2015 18:30,2,0.000,ALERT,211.03,300.27,59.986,1449703803,"201051344001230","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,310119.9,310119.9,10465,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703817,8658.00
12/09/2015 18:30,2,0.000,ALERT,211.70,300.87,60.002,1449703803,"201051344000582","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,304908.7,304908.7,10438,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703819,8659.00
12/09/2015 18:30,2,0.000,ALERT,210.80,299.67,59.996,1449703803,"201051344000955","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,313722.5,313722.5,10435,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703821,8660.00
12/09/2015 18:30,2,0.000,ALERT,211.25,298.77,59.991,1449703803,"274151322000094","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,475339.2,475339.2,353,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703823,8661.00
12/09/2015 18:30,2,0.000,ALERT,212.38,302.98,59.959,1449703803,"201051344000579","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,315648.3,315648.3,5779,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449703824,8662.00
12/09/2015 18:30,2,0.000,ALERT,210.80,299.97,59.991,1449703803,"201051344000890","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,312330.6,312330.6,10445,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703826,8663.00
12/09/2015 18:30,2,0.000,ALERT,211.25,299.67,59.986,1449703803,"201051344000438","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,314036.1,314036.1,10440,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703828,8664.00
12/09/2015 18:30,2,0.000,ALERT,211.48,299.37,60.028,1449703803,"201051344000417","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,308170.4,308170.4,10443,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703830,8665.00
12/09/2015 18:30,2,0.000,ALERT,211.25,300.27,60.023,1449703803,"274151322000083","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,583895.7,583895.7,345,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703832,8666.00
12/09/2015 18:30,2,0.000,ALERT,211.70,298.77,59.981,1449703803,"274151322000076","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,620192.0,620192.0,344,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703833,8667.00
12/09/2015 18:30,2,0.000,ALERT,212.38,303.28,59.981,1449703803,"201051344000868","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,299830.7,299830.7,5777,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703835,8668.00
12/09/2015 18:30,2,0.000,ALERT,211.25,299.97,59.986,1449703803,"274151322000095","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,613106.3,613106.3,346,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703837,8669.00
12/09/2015 18:30,2,0.000,ALERT,212.38,302.07,59.996,1449703803,"201051344000988","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,300206.1,300206.1,5777,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703839,8670.00
12/09/2015 18:30,2,0.000,ALERT,210.80,298.77,59.986,1449703803,"201051344001025","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,312119.0,312119.0,10441,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703841,8671.00
12/09/2015 18:30,2,0.000,ALERT,212.38,302.68,59.991,1449703803,"201051344000458","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,309988.5,309988.5,5778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703843,8672.00
12/09/2015 18:30,2,0.000,ALERT,213.06,302.37,60.018,1449703803,"201051344000853","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,306907.8,306907.8,5780,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703845,8673.00
12/09/2015 18:30,2,0.000,ALERT,211.48,299.67,59.986,1449703803,"201051344000685","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,313740.1,313740.1,10448,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703846,8674.00
12/09/2015 18:30,2,0.000,ALERT,211.25,298.77,59.996,1449703803,"201051344000917","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,311442.3,311442.3,10457,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449703848,8675.00
12/09/2015 18:30,2,0.000,ALERT,211.48,299.67,59.986,1449703803,"201051344001145","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,314527.7,314527.7,10462,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703850,8676.00
12/09/2015 18:30,2,0.000,ALERT,211.25,299.07,59.986,1449703803,"201051344000651","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,308579.9,308579.9,10444,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703852,8677.00
12/09/2015 18:30,2,0.000,ALERT,210.80,298.17,59.991,1449703803,"274151322000088","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,567047.8,567047.8,346,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703854,8678.00
12/09/2015 18:30,2,0.000,ALERT,211.70,298.47,59.959,1449703803,"274151322000068","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,475263.5,475263.5,352,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703855,8679.00
12/09/2015 18:30,2,0.000,ALERT,210.80,299.67,59.991,1449703803,"201051344001135","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,305249.4,305249.4,10435,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703857,8680.00
12/09/2015 18:30,2,0.000,ALERT,212.16,302.98,59.991,1449703803,"201051344000594","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,311163.7,311163.7,5779,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703859,8681.00
12/09/2015 18:30,2,0.000,ALERT,211.25,299.37,59.996,1449703803,"201051344001203","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,311506.5,311506.5,10445,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703861,8682.00
12/09/2015 18:30,2,0.000,ALERT,211.03,299.97,59.986,1449703803,"274151322000054","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,579128.1,579128.1,344,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703862,8683.00
12/09/2015 18:30,2,0.000,ALERT,212.83,302.07,59.986,1449703803,"201051344000867","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,300288.1,300288.1,5776,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449703864,8684.00
12/09/2015 18:30,2,0.000,ALERT,211.03,299.67,60.002,1449703803,"201051344001093","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,309577.1,309577.1,10458,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703866,8685.00
12/09/2015 18:30,2,0.000,ALERT,212.16,302.68,59.996,1449703803,"201051344000900","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,313370.3,313370.3,5786,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703868,8686.00
12/09/2015 18:30,2,0.000,ALERT,212.61,301.77,59.933,1449703803,"201051344000648","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,307076.3,307076.3,5773,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449703870,8687.00
12/09/2015 18:30,2,0.000,ALERT,212.38,302.98,59.981,1449703803,"201051344000569","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,314682.6,314682.6,5777,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449703872,8688.00
12/09/2015 18:30,2,0.000,ALERT,212.61,302.98,59.986,1449703803,"201051344000983","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,310007.5,310007.5,5778,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703873,8689.00
12/09/2015 18:30,2,0.000,ALERT,212.38,302.07,59.986,1449703803,"201051344001158","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,305566.1,305566.1,5776,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703875,8690.00
12/09/2015 18:30,2,0.000,ALERT,212.83,302.98,60.012,1449703803,"201051344000576","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,307539.3,307539.3,5780,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449703877,8691.00
12/09/2015 18:30,2,0.000,ALERT,211.03,298.77,60.002,1449703803,"274151322000087","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,554617.8,554617.8,352,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449703879,8692.00
12/09/2015 18:45,2,0.000,ALERT,212.38,301.77,59.959,1449704704,"201051344000645","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,308306.6,308306.6,5782,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704706,8693.00
12/09/2015 18:45,2,0.000,ALERT,211.03,299.07,59.965,1449704704,"274151322000085","219011344069620",0.00,4.50,0,297.26,300.27,0.0,0.0,0.000,581836.8,581836.8,346,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704707,8694.00
12/09/2015 18:45,2,0.000,ALERT,212.61,301.47,59.959,1449704704,"201051344000633","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,301148.8,301148.8,5783,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704709,8695.00
12/09/2015 18:45,2,0.000,ALERT,212.16,301.77,59.970,1449704704,"201051344000469","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,302050.0,302050.0,5788,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704711,8696.00
12/09/2015 18:45,2,0.000,ALERT,210.35,298.77,59.954,1449704704,"201051344000646","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,307007.4,307007.4,10438,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704713,8697.00
12/09/2015 18:45,2,0.000,ALERT,210.80,299.37,59.954,1449704704,"274151322000052","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,589419.8,589419.8,347,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449704715,8698.00
12/09/2015 18:45,2,0.000,ALERT,210.80,299.07,59.981,1449704704,"201051344000585","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,311621.2,311621.2,10446,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704716,8699.00
12/09/2015 18:45,2,0.000,ALERT,210.57,299.67,59.959,1449704704,"201051344001230","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,310119.9,310119.9,10467,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704718,8700.00
12/09/2015 18:45,2,0.000,ALERT,211.03,299.97,59.996,1449704704,"201051344000582","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,304908.7,304908.7,10440,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704720,8701.00
12/09/2015 18:45,2,0.000,ALERT,210.12,299.07,59.965,1449704704,"201051344000955","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,313722.5,313722.5,10437,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449704722,8702.00
12/09/2015 18:45,2,0.000,ALERT,211.03,297.87,59.981,1449704704,"274151322000094","219011344069620",0.00,4.50,0,296.66,299.67,0.0,0.0,0.000,475339.2,475339.2,355,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704723,8703.00
12/09/2015 18:45,2,0.000,ALERT,212.16,302.68,59.975,1449704704,"201051344000579","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,315648.3,315648.3,5781,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704725,8704.00
12/09/2015 18:45,2,0.000,ALERT,210.57,299.67,59.981,1449704704,"201051344000890","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,312330.6,312330.6,10447,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449704727,8705.00
12/09/2015 18:45,2,0.000,ALERT,210.80,298.77,59.975,1449704704,"201051344000438","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,314036.1,314036.1,10442,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704729,8706.00
12/09/2015 18:45,2,0.000,ALERT,210.80,298.47,59.970,1449704704,"201051344000417","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,308170.4,308170.4,10445,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704731,8707.00
12/09/2015 18:45,2,0.000,ALERT,211.03,299.07,59.965,1449704704,"274151322000083","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,583895.7,583895.7,347,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704732,8708.00
12/09/2015 18:45,2,0.000,ALERT,211.70,299.07,59.975,1449704704,"274151322000076","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,620192.0,620192.0,346,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704734,8709.00
12/09/2015 18:45,2,0.000,ALERT,212.16,302.98,59.975,1449704704,"201051344000868","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,299830.7,299830.7,5779,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704736,8710.00
12/09/2015 18:45,2,0.000,ALERT,211.03,299.67,59.970,1449704704,"274151322000095","219011344069620",0.00,4.00,0,298.17,301.17,0.0,0.0,0.000,613106.3,613106.3,348,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704738,8711.00
12/09/2015 18:45,2,0.000,ALERT,211.93,302.07,59.981,1449704704,"201051344000988","219011344069620",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,300206.1,300206.1,5779,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704740,8712.00
12/09/2015 18:45,2,0.000,ALERT,210.57,298.17,59.981,1449704704,"201051344001025","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,312119.0,312119.0,10443,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704742,8713.00
12/09/2015 18:45,2,0.000,ALERT,212.16,302.37,59.981,1449704704,"201051344000458","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,309988.5,309988.5,5780,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704743,8714.00
12/09/2015 18:45,2,0.000,ALERT,212.83,302.07,59.938,1449704704,"201051344000853","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,306907.8,306907.8,5782,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449704745,8715.00
12/09/2015 18:45,2,0.000,ALERT,211.03,299.07,59.975,1449704704,"201051344000685","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,313740.1,313740.1,10450,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704747,8716.00
12/09/2015 18:45,2,0.000,ALERT,210.80,298.47,59.965,1449704704,"201051344000917","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,311442.3,311442.3,10459,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704749,8717.00
12/09/2015 18:45,2,0.000,ALERT,210.80,299.07,59.981,1449704704,"201051344001145","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,314527.7,314527.7,10464,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449704751,8718.00
12/09/2015 18:45,2,0.000,ALERT,210.80,298.17,60.007,1449704704,"201051344000651","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,308579.9,308579.9,10446,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449704753,8719.00
12/09/2015 18:45,2,0.000,ALERT,210.57,298.17,59.981,1449704704,"274151322000088","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,567047.8,567047.8,348,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704755,8720.00
12/09/2015 18:45,2,0.000,ALERT,211.48,298.17,59.959,1449704704,"274151322000068","219011344069620",0.00,6.00,0,296.36,299.37,0.0,0.0,0.000,475263.5,475263.5,354,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704756,8721.00
12/09/2015 18:45,2,0.000,ALERT,210.35,299.07,60.023,1449704704,"201051344001135","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,305249.4,305249.4,10437,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449704758,8722.00
12/09/2015 18:45,2,0.000,ALERT,211.70,302.68,59.981,1449704704,"201051344000594","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,311163.7,311163.7,5781,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704760,8723.00
12/09/2015 18:45,2,0.000,ALERT,210.57,298.77,60.007,1449704704,"201051344001203","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,311506.5,311506.5,10447,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704762,8724.00
12/09/2015 18:45,2,0.000,ALERT,210.80,299.07,59.954,1449704704,"274151322000054","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,579128.1,579128.1,346,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704764,8725.00
12/09/2015 18:45,2,0.000,ALERT,212.38,301.77,59.981,1449704704,"201051344000867","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,300288.1,300288.1,5778,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704765,8726.00
12/09/2015 18:45,2,0.000,ALERT,210.80,299.07,59.991,1449704704,"201051344001093","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,309577.1,309577.1,10460,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449704767,8727.00
12/09/2015 18:45,2,0.000,ALERT,211.93,302.07,59.986,1449704704,"201051344000900","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,313370.3,313370.3,5788,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704769,8728.00
12/09/2015 18:45,2,0.000,ALERT,212.38,301.17,60.028,1449704704,"201051344000648","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,307076.3,307076.3,5775,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449704771,8729.00
12/09/2015 18:45,2,0.000,ALERT,212.16,302.68,59.986,1449704704,"201051344000569","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,314682.6,314682.6,5779,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704773,8730.00
12/09/2015 18:45,2,0.000,ALERT,212.16,302.37,59.981,1449704704,"201051344000983","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,310007.5,310007.5,5780,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704774,8731.00
12/09/2015 18:45,2,0.000,ALERT,212.38,302.07,59.991,1449704704,"201051344001158","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,305566.1,305566.1,5778,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704776,8732.00
12/09/2015 18:45,2,0.000,ALERT,212.61,302.68,59.991,1449704704,"201051344000576","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,307539.3,307539.3,5782,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449704778,8733.00
12/09/2015 18:45,2,0.000,ALERT,211.03,298.17,59.986,1449704704,"274151322000087","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,554617.8,554617.8,354,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449704780,8734.00
12/09/2015 19:00,2,0.000,ALERT,212.61,301.77,59.949,1449705603,"201051344000645","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,308306.6,308306.6,5784,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705605,8735.00
12/09/2015 19:00,2,0.000,ALERT,211.03,298.17,59.975,1449705603,"274151322000085","219011344069620",0.00,4.50,0,296.96,307.48,0.0,0.0,0.000,581836.8,581836.8,348,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705607,8736.00
12/09/2015 19:00,2,0.000,ALERT,212.83,301.47,59.996,1449705603,"201051344000633","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,301148.8,301148.8,5785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705609,8737.00
12/09/2015 19:00,2,0.000,ALERT,212.38,301.77,60.018,1449705603,"201051344000469","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,302050.0,302050.0,5790,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705610,8738.00
12/09/2015 19:00,2,0.000,ALERT,211.25,299.97,59.991,1449705603,"201051344000646","219011344069620",0.00,3.30,0,296.36,308.09,0.0,0.0,0.000,307007.4,307007.4,10440,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705612,8739.00
12/09/2015 19:00,2,0.000,ALERT,210.57,299.07,59.991,1449705603,"274151322000052","219011344069620",0.00,4.50,0,296.66,308.09,0.0,0.0,0.000,589419.8,589419.8,349,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705614,8740.00
12/09/2015 19:00,2,0.000,ALERT,211.48,300.27,60.002,1449705603,"201051344000585","219011344069620",0.00,4.00,0,296.66,307.78,0.0,0.0,0.000,311621.2,311621.2,10448,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705616,8741.00
12/09/2015 19:00,2,0.000,ALERT,211.48,300.57,59.991,1449705603,"201051344001230","219011344069620",0.00,3.70,0,297.26,308.69,0.0,0.0,0.000,310119.9,310119.9,10469,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705618,8742.00
12/09/2015 19:00,2,0.000,ALERT,211.93,300.87,59.996,1449705603,"201051344000582","219011344069620",0.00,3.30,0,298.17,308.69,0.0,0.0,0.000,304908.7,304908.7,10442,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449705619,8743.00
12/09/2015 19:00,2,0.000,ALERT,211.03,299.97,60.023,1449705603,"201051344000955","219011344069620",0.00,3.70,0,296.96,308.09,0.0,0.0,0.000,313722.5,313722.5,10439,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705621,8744.00
12/09/2015 19:00,2,0.000,ALERT,210.80,298.17,60.018,1449705603,"274151322000094","219011344069620",0.00,4.00,0,296.36,307.18,0.0,0.0,0.000,475339.2,475339.2,357,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705623,8745.00
12/09/2015 19:00,2,0.000,ALERT,212.38,302.68,59.986,1449705603,"201051344000579","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,315648.3,315648.3,5783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705625,8746.00
12/09/2015 19:00,2,0.000,ALERT,211.25,300.57,59.986,1449705603,"201051344000890","219011344069620",0.00,4.00,0,297.57,308.69,0.0,0.0,0.000,312330.6,312330.6,10449,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449705626,8747.00
12/09/2015 19:00,2,0.000,ALERT,211.48,299.97,59.975,1449705603,"201051344000438","219011344069620",0.00,3.30,0,297.26,307.78,0.0,0.0,0.000,314036.1,314036.1,10444,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449705628,8748.00
12/09/2015 19:00,2,0.000,ALERT,211.70,299.67,59.965,1449705603,"201051344000417","219011344069620",0.00,3.70,0,296.66,307.48,0.0,0.0,0.000,308170.4,308170.4,10447,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705630,8749.00
12/09/2015 19:00,2,0.000,ALERT,211.03,299.07,59.981,1449705603,"274151322000083","219011344069620",0.00,4.50,0,297.26,308.69,0.0,0.0,0.000,583895.7,583895.7,349,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705632,8750.00
12/09/2015 19:00,2,0.000,ALERT,211.70,299.07,59.986,1449705603,"274151322000076","219011344069620",0.00,4.50,0,296.96,307.48,0.0,0.0,0.000,620192.0,620192.0,348,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705634,8751.00
12/09/2015 19:00,2,0.000,ALERT,212.61,303.28,59.991,1449705603,"201051344000868","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,299830.7,299830.7,5781,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705635,8752.00
12/09/2015 19:00,2,0.000,ALERT,210.80,299.97,59.986,1449705603,"274151322000095","219011344069620",0.00,4.00,0,297.87,308.99,0.0,0.0,0.000,613106.3,613106.3,350,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705637,8753.00
12/09/2015 19:00,2,0.000,ALERT,212.16,301.77,59.970,1449705603,"201051344000988","219011344069620",0.00,4.00,0,297.57,303.88,0.0,0.0,0.000,300206.1,300206.1,5781,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449705639,8754.00
12/09/2015 19:00,2,0.000,ALERT,211.25,299.67,59.975,1449705603,"201051344001025","219011344069620",0.00,3.00,0,296.06,307.48,0.0,0.0,0.000,312119.0,312119.0,10445,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705641,8755.00
12/09/2015 19:00,2,0.000,ALERT,212.16,302.07,59.981,1449705603,"201051344000458","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,309988.5,309988.5,5782,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705643,8756.00
12/09/2015 19:00,2,0.000,ALERT,212.83,302.07,59.991,1449705603,"201051344000853","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,306907.8,306907.8,5784,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449705644,8757.00
12/09/2015 19:00,2,0.000,ALERT,211.93,300.27,59.991,1449705603,"201051344000685","219011344069620",0.00,3.70,0,296.96,308.69,0.0,0.0,0.000,313740.1,313740.1,10452,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705646,8758.00
