ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 19:00,2,0.000,ALERT,211.70,299.97,59.981,1449705603,"201051344000917","219011344069620",0.00,5.00,0,295.76,307.18,0.0,0.0,0.000,311442.3,311442.3,10461,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449705648,8759.00
12/09/2015 19:00,2,0.000,ALERT,211.93,300.57,59.981,1449705603,"201051344001145","219011344069620",0.00,3.70,0,297.57,308.99,0.0,0.0,0.000,314527.7,314527.7,10466,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449705650,8760.00
12/09/2015 19:00,2,0.000,ALERT,211.70,299.97,60.002,1449705603,"201051344000651","219011344069620",0.00,2.50,0,296.66,306.88,0.0,0.0,0.000,308579.9,308579.9,10448,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449705652,8761.00
12/09/2015 19:00,2,0.000,ALERT,210.57,299.07,59.975,1449705603,"274151322000088","219011344069620",0.00,5.00,0,296.66,307.48,0.0,0.0,0.000,567047.8,567047.8,350,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705653,8762.00
12/09/2015 19:00,2,0.000,ALERT,211.93,297.87,59.986,1449705603,"274151322000068","219011344069620",0.00,5.50,0,296.36,306.58,0.0,0.0,0.000,475263.5,475263.5,356,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705655,8763.00
12/09/2015 19:00,2,0.000,ALERT,211.25,300.57,59.970,1449705603,"201051344001135","219011344069620",0.00,3.70,0,297.57,307.48,0.0,0.0,0.000,305249.4,305249.4,10439,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705657,8764.00
12/09/2015 19:00,2,0.000,ALERT,211.93,302.98,59.949,1449705603,"201051344000594","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,311163.7,311163.7,5783,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705659,8765.00
12/09/2015 19:00,2,0.000,ALERT,211.48,299.67,59.944,1449705603,"201051344001203","219011344069620",0.00,3.30,0,296.96,308.69,0.0,0.0,0.000,311506.5,311506.5,10449,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705661,8766.00
12/09/2015 19:00,2,0.000,ALERT,211.03,299.07,59.965,1449705603,"274151322000054","219011344069620",0.00,5.00,0,296.96,307.78,0.0,0.0,0.000,579128.1,579128.1,348,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449705663,8767.00
12/09/2015 19:00,2,0.000,ALERT,212.61,302.07,59.970,1449705603,"201051344000867","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,300288.1,300288.1,5780,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705664,8768.00
12/09/2015 19:00,2,0.000,ALERT,211.48,299.97,59.981,1449705603,"201051344001093","219011344069620",0.00,4.50,0,296.96,307.48,0.0,0.0,0.000,309577.1,309577.1,10462,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449705666,8769.00
12/09/2015 19:00,2,0.000,ALERT,212.16,302.37,59.965,1449705603,"201051344000900","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,313370.3,313370.3,5790,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449705668,8770.00
12/09/2015 19:00,2,0.000,ALERT,212.61,302.07,59.986,1449705603,"201051344000648","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,307076.3,307076.3,5777,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705670,8771.00
12/09/2015 19:00,2,0.000,ALERT,212.61,303.28,59.975,1449705603,"201051344000569","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,314682.6,314682.6,5781,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705671,8772.00
12/09/2015 19:00,2,0.000,ALERT,212.38,302.68,59.975,1449705603,"201051344000983","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,310007.5,310007.5,5782,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449705673,8773.00
12/09/2015 19:00,2,0.000,ALERT,212.38,302.37,59.928,1449705603,"201051344001158","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,305566.1,305566.1,5780,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449705675,8774.00
12/09/2015 19:00,2,0.000,ALERT,212.83,302.98,59.975,1449705603,"201051344000576","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,307539.3,307539.3,5784,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449705677,8775.00
12/09/2015 19:00,2,0.000,ALERT,211.03,297.57,59.959,1449705603,"274151322000087","219011344069620",0.00,5.50,0,296.06,306.88,0.0,0.0,0.000,554617.8,554617.8,356,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449705679,8776.00
12/09/2015 19:15,2,0.000,ALERT,212.83,302.37,59.965,1449706503,"201051344000645","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,308306.6,308306.6,5786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706505,8777.00
12/09/2015 19:15,2,0.000,ALERT,211.25,299.37,59.912,1449706503,"274151322000085","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,581836.8,581836.8,350,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706507,8778.00
12/09/2015 19:15,2,0.000,ALERT,213.06,302.07,59.981,1449706503,"201051344000633","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,301148.8,301148.8,5787,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706509,8779.00
12/09/2015 19:15,2,0.000,ALERT,212.61,302.68,59.949,1449706503,"201051344000469","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,302050.0,302050.0,5792,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449706511,8780.00
12/09/2015 19:15,2,0.000,ALERT,211.03,299.97,59.959,1449706503,"201051344000646","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,307007.4,307007.4,10442,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706513,8781.00
12/09/2015 19:15,2,0.000,ALERT,211.25,299.97,59.944,1449706503,"274151322000052","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,589419.8,589419.8,351,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706514,8782.00
12/09/2015 19:15,2,0.000,ALERT,211.48,300.27,59.912,1449706503,"201051344000585","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,311621.2,311621.2,10450,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706516,8783.00
12/09/2015 19:15,2,0.000,ALERT,211.25,300.57,59.959,1449706503,"201051344001230","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,310119.9,310119.9,10471,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706518,8784.00
12/09/2015 19:15,2,0.000,ALERT,211.93,301.17,59.954,1449706503,"201051344000582","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,304908.7,304908.7,10444,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449706520,8785.00
12/09/2015 19:15,2,0.000,ALERT,211.03,299.97,59.959,1449706503,"201051344000955","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,313722.5,313722.5,10441,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449706522,8786.00
12/09/2015 19:15,2,0.000,ALERT,211.48,299.07,59.959,1449706503,"274151322000094","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,475339.2,475339.2,359,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706524,8787.00
12/09/2015 19:15,2,0.000,ALERT,212.61,302.98,59.959,1449706503,"201051344000579","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,315648.3,315648.3,5785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706525,8788.00
12/09/2015 19:15,2,0.000,ALERT,211.03,300.27,59.959,1449706503,"201051344000890","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,312330.6,312330.6,10451,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706527,8789.00
12/09/2015 19:15,2,0.000,ALERT,211.25,299.67,59.965,1449706503,"201051344000438","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,314036.1,314036.1,10446,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706529,8790.00
12/09/2015 19:15,2,0.000,ALERT,211.48,299.67,59.965,1449706503,"201051344000417","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,308170.4,308170.4,10449,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706531,8791.00
12/09/2015 19:15,2,0.000,ALERT,211.70,299.67,59.959,1449706503,"274151322000083","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,583895.7,583895.7,351,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449706533,8792.00
12/09/2015 19:15,2,0.000,ALERT,212.16,299.67,59.970,1449706503,"274151322000076","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,620192.0,620192.0,350,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706534,8793.00
12/09/2015 19:15,2,0.000,ALERT,212.38,303.28,59.975,1449706503,"201051344000868","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,299830.7,299830.7,5783,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706536,8794.00
12/09/2015 19:15,2,0.000,ALERT,211.70,300.57,59.965,1449706503,"274151322000095","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,613106.3,613106.3,352,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706538,8795.00
12/09/2015 19:15,2,0.000,ALERT,212.38,302.37,59.975,1449706503,"201051344000988","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,300206.1,300206.1,5783,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449706540,8796.00
12/09/2015 19:15,2,0.000,ALERT,211.03,299.37,59.975,1449706503,"201051344001025","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,312119.0,312119.0,10447,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706542,8797.00
12/09/2015 19:15,2,0.000,ALERT,212.38,302.68,59.959,1449706503,"201051344000458","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,309988.5,309988.5,5784,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706543,8798.00
12/09/2015 19:15,2,0.000,ALERT,212.83,301.77,60.012,1449706503,"201051344000853","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,306907.8,306907.8,5786,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449706545,8799.00
12/09/2015 19:15,2,0.000,ALERT,211.48,299.67,59.975,1449706503,"201051344000685","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,313740.1,313740.1,10454,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706547,8800.00
12/09/2015 19:15,2,0.000,ALERT,211.25,299.37,59.938,1449706503,"201051344000917","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,311442.3,311442.3,10463,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706549,8801.00
12/09/2015 19:15,2,0.000,ALERT,211.48,299.97,59.991,1449706503,"201051344001145","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,314527.7,314527.7,10468,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706551,8802.00
12/09/2015 19:15,2,0.000,ALERT,211.48,299.37,59.975,1449706503,"201051344000651","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,308579.9,308579.9,10450,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706553,8803.00
12/09/2015 19:15,2,0.000,ALERT,211.25,299.67,59.975,1449706503,"274151322000088","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,567047.8,567047.8,352,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706554,8804.00
12/09/2015 19:15,2,0.000,ALERT,212.38,298.77,60.007,1449706503,"274151322000068","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,475263.5,475263.5,358,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706556,8805.00
12/09/2015 19:15,2,0.000,ALERT,211.03,299.97,59.975,1449706503,"201051344001135","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,305249.4,305249.4,10441,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706558,8806.00
12/09/2015 19:15,2,0.000,ALERT,212.16,302.98,59.970,1449706503,"201051344000594","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,311163.7,311163.7,5785,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706560,8807.00
12/09/2015 19:15,2,0.000,ALERT,211.48,299.67,59.981,1449706503,"201051344001203","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,311506.5,311506.5,10451,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706561,8808.00
12/09/2015 19:15,2,0.000,ALERT,211.25,299.67,59.965,1449706503,"274151322000054","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,579128.1,579128.1,350,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706563,8809.00
12/09/2015 19:15,2,0.000,ALERT,212.61,301.77,59.986,1449706503,"201051344000867","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,300288.1,300288.1,5782,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449706565,8810.00
12/09/2015 19:15,2,0.000,ALERT,211.25,299.97,59.986,1449706503,"201051344001093","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,309577.1,309577.1,10464,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706567,8811.00
12/09/2015 19:15,2,0.000,ALERT,212.38,302.37,59.975,1449706503,"201051344000900","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,313370.3,313370.3,5792,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706569,8812.00
12/09/2015 19:15,2,0.000,ALERT,212.61,301.77,59.975,1449706503,"201051344000648","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,307076.3,307076.3,5779,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449706571,8813.00
12/09/2015 19:15,2,0.000,ALERT,212.61,302.68,59.970,1449706503,"201051344000569","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,314682.6,314682.6,5783,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706572,8814.00
12/09/2015 19:15,2,0.000,ALERT,212.38,302.37,60.018,1449706503,"201051344000983","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,310007.5,310007.5,5784,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706574,8815.00
12/09/2015 19:15,2,0.000,ALERT,212.61,302.37,59.981,1449706503,"201051344001158","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,305566.1,305566.1,5782,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449706576,8816.00
12/09/2015 19:15,2,0.000,ALERT,213.06,302.98,59.986,1449706503,"201051344000576","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,307539.3,307539.3,5786,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449706578,8817.00
12/09/2015 19:15,2,0.000,ALERT,211.48,298.17,59.970,1449706503,"274151322000087","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,554617.8,554617.8,358,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449706579,8818.00
12/09/2015 19:30,2,0.000,ALERT,213.51,303.28,59.975,1449707403,"201051344000645","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,308306.6,308306.6,5788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707405,8819.00
12/09/2015 19:30,2,0.000,ALERT,211.93,299.67,59.965,1449707403,"274151322000085","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,581836.8,581836.8,352,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707407,8820.00
12/09/2015 19:30,2,0.000,ALERT,213.74,302.98,59.970,1449707403,"201051344000633","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,301148.8,301148.8,5789,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449707408,8821.00
12/09/2015 19:30,2,0.000,ALERT,213.06,302.98,59.965,1449707403,"201051344000469","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,302050.0,302050.0,5794,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449707410,8822.00
12/09/2015 19:30,2,0.000,ALERT,211.25,299.67,59.975,1449707403,"201051344000646","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,307007.4,307007.4,10444,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707412,8823.00
12/09/2015 19:30,2,0.000,ALERT,211.70,299.37,59.975,1449707403,"274151322000052","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,589419.8,589419.8,353,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707414,8824.00
12/09/2015 19:30,2,0.000,ALERT,211.48,299.67,59.970,1449707403,"201051344000585","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,311621.2,311621.2,10452,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707416,8825.00
12/09/2015 19:30,2,0.000,ALERT,211.48,299.97,59.938,1449707403,"201051344001230","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,310119.9,310119.9,10473,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707417,8826.00
12/09/2015 19:30,2,0.000,ALERT,211.93,300.57,59.986,1449707403,"201051344000582","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,304908.7,304908.7,10446,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707419,8827.00
12/09/2015 19:30,2,0.000,ALERT,211.03,299.37,59.991,1449707403,"201051344000955","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,313722.5,313722.5,10443,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449707421,8828.00
12/09/2015 19:30,2,0.000,ALERT,211.93,298.77,59.981,1449707403,"274151322000094","219011344069620",0.00,4.00,0,297.26,300.27,0.0,0.0,0.000,475339.2,475339.2,361,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707423,8829.00
12/09/2015 19:30,2,0.000,ALERT,212.83,303.58,59.986,1449707403,"201051344000579","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,315648.3,315648.3,5787,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707425,8830.00
12/09/2015 19:30,2,0.000,ALERT,211.25,299.97,59.981,1449707403,"201051344000890","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,312330.6,312330.6,10453,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707426,8831.00
12/09/2015 19:30,2,0.000,ALERT,211.70,299.67,59.991,1449707403,"201051344000438","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,314036.1,314036.1,10448,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707428,8832.00
12/09/2015 19:30,2,0.000,ALERT,211.70,299.37,59.981,1449707403,"201051344000417","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,308170.4,308170.4,10451,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707430,8833.00
12/09/2015 19:30,2,0.000,ALERT,211.93,299.97,59.965,1449707403,"274151322000083","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,583895.7,583895.7,353,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707432,8834.00
12/09/2015 19:30,2,0.000,ALERT,212.38,299.67,59.981,1449707403,"274151322000076","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,620192.0,620192.0,352,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707433,8835.00
12/09/2015 19:30,2,0.000,ALERT,213.06,303.88,59.933,1449707403,"201051344000868","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,299830.7,299830.7,5785,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707435,8836.00
12/09/2015 19:30,2,0.000,ALERT,211.25,299.97,59.981,1449707403,"274151322000095","219011344069620",0.00,4.00,0,299.07,302.07,0.0,0.0,0.000,613106.3,613106.3,354,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707437,8837.00
12/09/2015 19:30,2,0.000,ALERT,212.83,303.28,59.986,1449707403,"201051344000988","219011344069620",0.00,4.50,0,298.17,304.48,0.0,0.0,0.000,300206.1,300206.1,5785,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707439,8838.00
12/09/2015 19:30,2,0.000,ALERT,211.25,299.07,59.996,1449707403,"201051344001025","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,312119.0,312119.0,10449,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707441,8839.00
12/09/2015 19:30,2,0.000,ALERT,212.83,303.58,60.012,1449707403,"201051344000458","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,309988.5,309988.5,5786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449707442,8840.00
12/09/2015 19:30,2,0.000,ALERT,213.74,303.28,59.996,1449707403,"201051344000853","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,306907.8,306907.8,5788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707444,8841.00
12/09/2015 19:30,2,0.000,ALERT,211.93,299.97,59.944,1449707403,"201051344000685","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,313740.1,313740.1,10456,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707446,8842.00
12/09/2015 19:30,2,0.000,ALERT,211.70,299.37,59.981,1449707403,"201051344000917","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,311442.3,311442.3,10465,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707448,8843.00
12/09/2015 19:30,2,0.000,ALERT,212.16,300.27,59.981,1449707403,"201051344001145","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,314527.7,314527.7,10470,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707450,8844.00
12/09/2015 19:30,2,0.000,ALERT,211.70,299.37,59.975,1449707403,"201051344000651","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,308579.9,308579.9,10452,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707452,8845.00
12/09/2015 19:30,2,0.000,ALERT,211.48,300.27,59.970,1449707403,"274151322000088","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,567047.8,567047.8,354,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707454,8846.00
12/09/2015 19:30,2,0.000,ALERT,212.61,299.07,59.981,1449707403,"274151322000068","219011344069620",0.00,6.00,0,297.26,300.27,0.0,0.0,0.000,475263.5,475263.5,360,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707455,8847.00
12/09/2015 19:30,2,0.000,ALERT,211.25,299.97,60.012,1449707403,"201051344001135","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,305249.4,305249.4,10443,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707457,8848.00
12/09/2015 19:30,2,0.000,ALERT,212.61,303.88,59.981,1449707403,"201051344000594","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,311163.7,311163.7,5787,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449707459,8849.00
12/09/2015 19:30,2,0.000,ALERT,211.70,299.67,59.981,1449707403,"201051344001203","219011344069620",0.00,3.70,0,297.87,303.58,0.0,0.0,0.000,311506.5,311506.5,10453,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707461,8850.00
12/09/2015 19:30,2,0.000,ALERT,211.70,299.67,59.970,1449707403,"274151322000054","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,579128.1,579128.1,352,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707463,8851.00
12/09/2015 19:30,2,0.000,ALERT,213.06,302.98,59.986,1449707403,"201051344000867","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,300288.1,300288.1,5784,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449707464,8852.00
12/09/2015 19:30,2,0.000,ALERT,211.70,299.67,59.970,1449707403,"201051344001093","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,309577.1,309577.1,10466,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707466,8853.00
12/09/2015 19:30,2,0.000,ALERT,212.61,302.98,59.965,1449707403,"201051344000900","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,313370.3,313370.3,5794,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707468,8854.00
12/09/2015 19:30,2,0.000,ALERT,213.06,302.37,59.981,1449707403,"201051344000648","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,307076.3,307076.3,5781,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449707470,8855.00
12/09/2015 19:30,2,0.000,ALERT,212.83,303.58,59.938,1449707403,"201051344000569","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,314682.6,314682.6,5785,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707471,8856.00
12/09/2015 19:30,2,0.000,ALERT,212.83,303.28,59.981,1449707403,"201051344000983","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,310007.5,310007.5,5786,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707473,8857.00
12/09/2015 19:30,2,0.000,ALERT,213.06,302.98,59.981,1449707403,"201051344001158","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,305566.1,305566.1,5784,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707475,8858.00
12/09/2015 19:30,2,0.000,ALERT,213.51,303.58,59.981,1449707403,"201051344000576","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,307539.3,307539.3,5788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449707477,8859.00
12/09/2015 19:30,2,0.000,ALERT,211.93,298.47,59.975,1449707403,"274151322000087","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,554617.8,554617.8,360,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449707479,8860.00
12/09/2015 19:45,2,0.000,ALERT,213.06,302.68,59.991,1449708303,"201051344000645","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,308306.6,308306.6,5790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708305,8861.00
12/09/2015 19:45,2,0.000,ALERT,211.70,299.67,60.018,1449708303,"274151322000085","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,581836.8,581836.8,354,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449708307,8862.00
12/09/2015 19:45,2,0.000,ALERT,213.29,302.68,59.981,1449708303,"201051344000633","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,301148.8,301148.8,5791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449708309,8863.00
12/09/2015 19:45,2,0.000,ALERT,212.83,302.98,59.986,1449708303,"201051344000469","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,302050.0,302050.0,5796,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708311,8864.00
12/09/2015 19:45,2,0.000,ALERT,211.48,300.57,59.991,1449708303,"201051344000646","219011344069620",0.00,4.00,0,296.96,303.58,0.0,0.0,0.000,307007.4,307007.4,10446,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708313,8865.00
12/09/2015 19:45,2,0.000,ALERT,211.03,299.67,59.970,1449708303,"274151322000052","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,589419.8,589419.8,355,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449708314,8866.00
12/09/2015 19:45,2,0.000,ALERT,211.93,300.57,59.986,1449708303,"201051344000585","219011344069620",0.00,5.00,0,297.26,303.58,0.0,0.0,0.000,311621.2,311621.2,10454,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708316,8867.00
12/09/2015 19:45,2,0.000,ALERT,211.93,301.17,59.981,1449708303,"201051344001230","219011344069620",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,310119.9,310119.9,10475,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449708318,8868.00
12/09/2015 19:45,2,0.000,ALERT,212.16,301.17,60.018,1449708303,"201051344000582","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,304908.7,304908.7,10448,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708320,8869.00
12/09/2015 19:45,2,0.000,ALERT,211.48,300.27,59.938,1449708303,"201051344000955","219011344069620",0.00,4.50,0,297.57,303.58,0.0,0.0,0.000,313722.5,313722.5,10445,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708321,8870.00
12/09/2015 19:45,2,0.000,ALERT,211.48,299.37,59.975,1449708303,"274151322000094","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,475339.2,475339.2,363,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708323,8871.00
12/09/2015 19:45,2,0.000,ALERT,212.61,303.58,59.981,1449708303,"201051344000579","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,315648.3,315648.3,5789,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708325,8872.00
12/09/2015 19:45,2,0.000,ALERT,211.70,300.87,59.975,1449708303,"201051344000890","219011344069620",0.00,5.00,0,298.17,304.18,0.0,0.0,0.000,312330.6,312330.6,10455,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708327,8873.00
12/09/2015 19:45,2,0.000,ALERT,212.16,300.87,60.028,1449708303,"201051344000438","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,314036.1,314036.1,10450,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449708329,8874.00
12/09/2015 19:45,2,0.000,ALERT,211.93,299.97,59.975,1449708303,"201051344000417","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,308170.4,308170.4,10453,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708330,8875.00
12/09/2015 19:45,2,0.000,ALERT,211.48,299.97,59.970,1449708303,"274151322000083","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,583895.7,583895.7,355,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449708332,8876.00
12/09/2015 19:45,2,0.000,ALERT,211.93,299.97,59.981,1449708303,"274151322000076","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,620192.0,620192.0,354,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708334,8877.00
12/09/2015 19:45,2,0.000,ALERT,212.61,303.58,59.975,1449708303,"201051344000868","219011344069620",0.00,4.50,0,302.07,305.68,0.0,0.0,0.000,299830.7,299830.7,5787,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449708336,8878.00
12/09/2015 19:45,2,0.000,ALERT,211.48,300.57,59.975,1449708303,"274151322000095","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,613106.3,613106.3,356,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708337,8879.00
12/09/2015 19:45,2,0.000,ALERT,212.38,302.68,59.975,1449708303,"201051344000988","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,300206.1,300206.1,5787,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708339,8880.00
12/09/2015 19:45,2,0.000,ALERT,211.48,299.67,59.965,1449708303,"201051344001025","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,312119.0,312119.0,10451,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708341,8881.00
12/09/2015 19:45,2,0.000,ALERT,212.61,303.28,59.981,1449708303,"201051344000458","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,309988.5,309988.5,5788,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708343,8882.00
12/09/2015 19:45,2,0.000,ALERT,213.06,302.68,59.981,1449708303,"201051344000853","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,306907.8,306907.8,5790,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449708345,8883.00
12/09/2015 19:45,2,0.000,ALERT,212.16,300.57,59.986,1449708303,"201051344000685","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,313740.1,313740.1,10458,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708347,8884.00
12/09/2015 19:45,2,0.000,ALERT,211.93,300.27,59.996,1449708303,"201051344000917","219011344069620",0.00,5.50,0,296.36,302.98,0.0,0.0,0.000,311442.3,311442.3,10467,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708349,8885.00
12/09/2015 19:45,2,0.000,ALERT,211.93,300.87,59.981,1449708303,"201051344001145","219011344069620",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,314527.7,314527.7,10472,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708351,8886.00
12/09/2015 19:45,2,0.000,ALERT,211.93,299.97,59.986,1449708303,"201051344000651","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,308579.9,308579.9,10454,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449708352,8887.00
12/09/2015 19:45,2,0.000,ALERT,211.03,299.07,59.986,1449708303,"274151322000088","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,567047.8,567047.8,356,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708354,8888.00
12/09/2015 19:45,2,0.000,ALERT,212.16,299.37,59.970,1449708303,"274151322000068","219011344069620",0.00,6.00,0,297.26,300.27,0.0,0.0,0.000,475263.5,475263.5,362,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708356,8889.00
12/09/2015 19:45,2,0.000,ALERT,211.48,300.27,59.991,1449708303,"201051344001135","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,305249.4,305249.4,10445,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708358,8890.00
12/09/2015 19:45,2,0.000,ALERT,212.38,303.88,59.991,1449708303,"201051344000594","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,311163.7,311163.7,5789,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449708360,8891.00
12/09/2015 19:45,2,0.000,ALERT,211.70,299.97,59.975,1449708303,"201051344001203","219011344069620",0.00,4.00,0,298.17,304.48,0.0,0.0,0.000,311506.5,311506.5,10455,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708362,8892.00
12/09/2015 19:45,2,0.000,ALERT,211.70,301.17,59.954,1449708303,"274151322000054","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,579128.1,579128.1,354,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708363,8893.00
12/09/2015 19:45,2,0.000,ALERT,213.06,302.98,60.023,1449708303,"201051344000867","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,300288.1,300288.1,5786,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708365,8894.00
12/09/2015 19:45,2,0.000,ALERT,211.70,300.27,59.991,1449708303,"201051344001093","219011344069620",0.00,5.50,0,297.26,303.28,0.0,0.0,0.000,309577.1,309577.1,10468,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708367,8895.00
12/09/2015 19:45,2,0.000,ALERT,212.61,303.28,59.991,1449708303,"201051344000900","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,313370.3,313370.3,5796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708369,8896.00
12/09/2015 19:45,2,0.000,ALERT,213.06,302.68,59.986,1449708303,"201051344000648","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,307076.3,307076.3,5783,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449708370,8897.00
12/09/2015 19:45,2,0.000,ALERT,212.83,303.88,59.986,1449708303,"201051344000569","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,314682.6,314682.6,5787,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449708372,8898.00
12/09/2015 19:45,2,0.000,ALERT,212.83,303.58,60.002,1449708303,"201051344000983","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,310007.5,310007.5,5788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449708374,8899.00
12/09/2015 19:45,2,0.000,ALERT,212.83,302.98,59.996,1449708303,"201051344001158","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,305566.1,305566.1,5786,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708376,8900.00
12/09/2015 19:45,2,0.000,ALERT,213.29,303.88,59.996,1449708303,"201051344000576","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,307539.3,307539.3,5790,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708378,8901.00
12/09/2015 19:45,2,0.000,ALERT,211.70,299.67,59.965,1449708303,"274151322000087","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,554617.8,554617.8,362,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449708380,8902.00
12/09/2015 20:00,2,0.000,ALERT,213.74,303.28,59.970,1449709203,"201051344000645","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,308306.6,308306.6,5792,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449709205,8903.00
12/09/2015 20:00,2,0.000,ALERT,211.70,299.67,59.954,1449709203,"274151322000085","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,581836.8,581836.8,356,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709207,8904.00
12/09/2015 20:00,2,0.000,ALERT,213.51,302.68,60.002,1449709203,"201051344000633","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,301148.8,301148.8,5793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709208,8905.00
