ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 20:00,2,0.000,ALERT,213.29,302.98,59.970,1449709203,"201051344000469","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,302050.0,302050.0,5798,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449709210,8906.00
12/09/2015 20:00,2,0.000,ALERT,211.48,299.67,59.970,1449709203,"201051344000646","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,307007.4,307007.4,10448,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709212,8907.00
12/09/2015 20:00,2,0.000,ALERT,211.25,299.37,59.970,1449709203,"274151322000052","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,589419.8,589419.8,357,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709214,8908.00
12/09/2015 20:00,2,0.000,ALERT,211.70,300.27,59.981,1449709203,"201051344000585","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,311621.2,311621.2,10456,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709216,8909.00
12/09/2015 20:00,2,0.000,ALERT,211.48,300.57,59.975,1449709203,"201051344001230","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,310119.9,310119.9,10477,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709218,8910.00
12/09/2015 20:00,2,0.000,ALERT,212.16,301.17,59.981,1449709203,"201051344000582","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,304908.7,304908.7,10450,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449709220,8911.00
12/09/2015 20:00,2,0.000,ALERT,211.25,300.57,59.996,1449709203,"201051344000955","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,313722.5,313722.5,10447,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709221,8912.00
12/09/2015 20:00,2,0.000,ALERT,211.48,298.17,59.975,1449709203,"274151322000094","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,475339.2,475339.2,365,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709223,8913.00
12/09/2015 20:00,2,0.000,ALERT,213.06,303.88,59.933,1449709203,"201051344000579","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,315648.3,315648.3,5791,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709225,8914.00
12/09/2015 20:00,2,0.000,ALERT,211.48,300.87,59.975,1449709203,"201051344000890","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,312330.6,312330.6,10457,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709227,8915.00
12/09/2015 20:00,2,0.000,ALERT,211.70,300.57,59.981,1449709203,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,314036.1,314036.1,10452,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709229,8916.00
12/09/2015 20:00,2,0.000,ALERT,211.93,299.67,60.023,1449709203,"201051344000417","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,308170.4,308170.4,10455,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449709230,8917.00
12/09/2015 20:00,2,0.000,ALERT,211.70,299.07,59.981,1449709203,"274151322000083","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,583895.7,583895.7,357,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709232,8918.00
12/09/2015 20:00,2,0.000,ALERT,212.16,299.07,59.981,1449709203,"274151322000076","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,620192.0,620192.0,356,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709234,8919.00
12/09/2015 20:00,2,0.000,ALERT,212.83,303.88,59.970,1449709203,"201051344000868","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,299830.7,299830.7,5789,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709236,8920.00
12/09/2015 20:00,2,0.000,ALERT,211.48,299.67,59.991,1449709203,"274151322000095","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,613106.3,613106.3,358,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449709238,8921.00
12/09/2015 20:00,2,0.000,ALERT,212.83,302.98,59.975,1449709203,"201051344000988","219011344069620",0.00,5.00,0,298.47,304.78,0.0,0.0,0.000,300206.1,300206.1,5789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709239,8922.00
12/09/2015 20:00,2,0.000,ALERT,211.48,299.37,59.970,1449709203,"201051344001025","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,312119.0,312119.0,10453,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449709241,8923.00
12/09/2015 20:00,2,0.000,ALERT,212.83,303.28,59.970,1449709203,"201051344000458","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,309988.5,309988.5,5790,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709243,8924.00
12/09/2015 20:00,2,0.000,ALERT,213.51,302.98,59.996,1449709203,"201051344000853","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,306907.8,306907.8,5792,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709245,8925.00
12/09/2015 20:00,2,0.000,ALERT,211.93,300.27,59.975,1449709203,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,313740.1,313740.1,10460,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709247,8926.00
12/09/2015 20:00,2,0.000,ALERT,211.70,299.97,59.981,1449709203,"201051344000917","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,311442.3,311442.3,10469,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709249,8927.00
12/09/2015 20:00,2,0.000,ALERT,211.93,300.57,60.018,1449709203,"201051344001145","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,314527.7,314527.7,10474,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709250,8928.00
12/09/2015 20:00,2,0.000,ALERT,211.70,299.67,59.975,1449709203,"201051344000651","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,308579.9,308579.9,10456,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449709252,8929.00
12/09/2015 20:00,2,0.000,ALERT,211.25,298.47,59.991,1449709203,"274151322000088","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,567047.8,567047.8,358,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709254,8930.00
12/09/2015 20:00,2,0.000,ALERT,212.16,298.47,59.970,1449709203,"274151322000068","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,475263.5,475263.5,364,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709256,8931.00
12/09/2015 20:00,2,0.000,ALERT,211.25,299.97,59.970,1449709203,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,305249.4,305249.4,10447,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709258,8932.00
12/09/2015 20:00,2,0.000,ALERT,212.61,303.28,59.975,1449709203,"201051344000594","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,311163.7,311163.7,5791,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709259,8933.00
12/09/2015 20:00,2,0.000,ALERT,211.70,299.97,59.970,1449709203,"201051344001203","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,311506.5,311506.5,10457,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709261,8934.00
12/09/2015 20:00,2,0.000,ALERT,211.25,299.67,59.954,1449709203,"274151322000054","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,579128.1,579128.1,356,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449709263,8935.00
12/09/2015 20:00,2,0.000,ALERT,213.06,302.07,59.991,1449709203,"201051344000867","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,300288.1,300288.1,5788,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449709265,8936.00
12/09/2015 20:00,2,0.000,ALERT,211.70,300.27,59.975,1449709203,"201051344001093","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,309577.1,309577.1,10470,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449709266,8937.00
12/09/2015 20:00,2,0.000,ALERT,212.83,302.98,59.981,1449709203,"201051344000900","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,313370.3,313370.3,5798,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709268,8938.00
12/09/2015 20:00,2,0.000,ALERT,213.06,302.07,59.986,1449709203,"201051344000648","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,307076.3,307076.3,5785,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709270,8939.00
12/09/2015 20:00,2,0.000,ALERT,213.29,303.58,59.986,1449709203,"201051344000569","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,314682.6,314682.6,5789,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709272,8940.00
12/09/2015 20:00,2,0.000,ALERT,212.83,302.68,59.959,1449709203,"201051344000983","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,310007.5,310007.5,5790,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709274,8941.00
12/09/2015 20:00,2,0.000,ALERT,213.06,302.68,59.991,1449709203,"201051344001158","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,305566.1,305566.1,5788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709276,8942.00
12/09/2015 20:00,2,0.000,ALERT,213.51,303.28,59.996,1449709203,"201051344000576","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,307539.3,307539.3,5792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449709277,8943.00
12/09/2015 20:00,2,0.000,ALERT,211.70,298.47,59.996,1449709203,"274151322000087","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,554617.8,554617.8,364,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449709279,8944.00
12/09/2015 20:15,2,0.000,ALERT,213.51,303.28,59.970,1449710103,"201051344000645","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,308306.6,308306.6,5794,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449710105,8945.00
12/09/2015 20:15,2,0.000,ALERT,211.93,299.67,60.002,1449710103,"274151322000085","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,581836.8,581836.8,358,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449710107,8946.00
12/09/2015 20:15,2,0.000,ALERT,213.74,303.28,59.970,1449710103,"201051344000633","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,301148.8,301148.8,5795,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710109,8947.00
12/09/2015 20:15,2,0.000,ALERT,213.29,303.28,59.991,1449710103,"201051344000469","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,302050.0,302050.0,5800,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449710110,8948.00
12/09/2015 20:15,2,0.000,ALERT,211.70,300.27,59.975,1449710103,"201051344000646","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,307007.4,307007.4,10450,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710112,8949.00
12/09/2015 20:15,2,0.000,ALERT,211.48,299.67,59.970,1449710103,"274151322000052","219011344069620",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,589419.8,589419.8,359,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710114,8950.00
12/09/2015 20:15,2,0.000,ALERT,212.16,300.57,59.981,1449710103,"201051344000585","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,311621.2,311621.2,10458,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449710116,8951.00
12/09/2015 20:15,2,0.000,ALERT,212.16,300.87,59.981,1449710103,"201051344001230","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,310119.9,310119.9,10479,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710118,8952.00
12/09/2015 20:15,2,0.000,ALERT,212.38,301.17,59.975,1449710103,"201051344000582","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,304908.7,304908.7,10452,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710119,8953.00
12/09/2015 20:15,2,0.000,ALERT,211.70,300.57,59.965,1449710103,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,313722.5,313722.5,10449,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710121,8954.00
12/09/2015 20:15,2,0.000,ALERT,211.70,299.37,59.981,1449710103,"274151322000094","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,475339.2,475339.2,367,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449710123,8955.00
12/09/2015 20:15,2,0.000,ALERT,213.06,304.18,59.981,1449710103,"201051344000579","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,315648.3,315648.3,5793,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710125,8956.00
12/09/2015 20:15,2,0.000,ALERT,211.93,301.17,59.981,1449710103,"201051344000890","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,312330.6,312330.6,10459,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710127,8957.00
12/09/2015 20:15,2,0.000,ALERT,211.93,299.97,59.981,1449710103,"201051344000438","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,314036.1,314036.1,10454,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710128,8958.00
12/09/2015 20:15,2,0.000,ALERT,212.16,299.97,59.981,1449710103,"201051344000417","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,308170.4,308170.4,10457,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710130,8959.00
12/09/2015 20:15,2,0.000,ALERT,211.93,300.57,59.970,1449710103,"274151322000083","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,583895.7,583895.7,359,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710132,8960.00
12/09/2015 20:15,2,0.000,ALERT,212.61,300.57,59.970,1449710103,"274151322000076","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,620192.0,620192.0,358,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710134,8961.00
12/09/2015 20:15,2,0.000,ALERT,213.29,304.48,59.970,1449710103,"201051344000868","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,299830.7,299830.7,5791,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710136,8962.00
12/09/2015 20:15,2,0.000,ALERT,212.16,301.47,59.928,1449710103,"274151322000095","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,613106.3,613106.3,360,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710137,8963.00
12/09/2015 20:15,2,0.000,ALERT,213.29,303.88,59.965,1449710103,"201051344000988","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,300206.1,300206.1,5791,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449710139,8964.00
12/09/2015 20:15,2,0.000,ALERT,212.16,300.27,60.018,1449710103,"201051344001025","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,312119.0,312119.0,10455,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710141,8965.00
12/09/2015 20:15,2,0.000,ALERT,213.29,303.88,59.970,1449710103,"201051344000458","219011344069620",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,309988.5,309988.5,5792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710143,8966.00
12/09/2015 20:15,2,0.000,ALERT,213.96,303.88,59.928,1449710103,"201051344000853","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,306907.8,306907.8,5794,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449710145,8967.00
12/09/2015 20:15,2,0.000,ALERT,212.61,300.57,59.970,1449710103,"201051344000685","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,313740.1,313740.1,10462,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449710147,8968.00
12/09/2015 20:15,2,0.000,ALERT,212.38,300.27,59.975,1449710103,"201051344000917","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,311442.3,311442.3,10471,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710149,8969.00
12/09/2015 20:15,2,0.000,ALERT,212.61,300.87,59.965,1449710103,"201051344001145","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,314527.7,314527.7,10476,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449710151,8970.00
12/09/2015 20:15,2,0.000,ALERT,212.38,299.97,59.975,1449710103,"201051344000651","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,308579.9,308579.9,10458,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710153,8971.00
12/09/2015 20:15,2,0.000,ALERT,211.48,299.37,59.959,1449710103,"274151322000088","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,567047.8,567047.8,360,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710154,8972.00
12/09/2015 20:15,2,0.000,ALERT,212.61,299.37,59.970,1449710103,"274151322000068","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,475263.5,475263.5,366,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710156,8973.00
12/09/2015 20:15,2,0.000,ALERT,211.93,300.87,59.965,1449710103,"201051344001135","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,305249.4,305249.4,10449,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710158,8974.00
12/09/2015 20:15,2,0.000,ALERT,212.83,304.18,59.970,1449710103,"201051344000594","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,311163.7,311163.7,5793,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449710160,8975.00
12/09/2015 20:15,2,0.000,ALERT,212.16,300.27,59.970,1449710103,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,311506.5,311506.5,10459,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449710161,8976.00
12/09/2015 20:15,2,0.000,ALERT,211.70,299.67,59.959,1449710103,"274151322000054","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,579128.1,579128.1,358,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710163,8977.00
12/09/2015 20:15,2,0.000,ALERT,213.51,303.58,59.970,1449710103,"201051344000867","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,300288.1,300288.1,5790,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710165,8978.00
12/09/2015 20:15,2,0.000,ALERT,212.38,300.87,59.970,1449710103,"201051344001093","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,309577.1,309577.1,10472,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449710167,8979.00
12/09/2015 20:15,2,0.000,ALERT,213.06,303.58,59.975,1449710103,"201051344000900","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,313370.3,313370.3,5800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449710169,8980.00
12/09/2015 20:15,2,0.000,ALERT,213.51,302.98,59.970,1449710103,"201051344000648","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,307076.3,307076.3,5787,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710170,8981.00
12/09/2015 20:15,2,0.000,ALERT,213.51,304.48,59.981,1449710103,"201051344000569","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,314682.6,314682.6,5791,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710172,8982.00
12/09/2015 20:15,2,0.000,ALERT,213.29,303.88,60.002,1449710103,"201051344000983","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,310007.5,310007.5,5792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710174,8983.00
12/09/2015 20:15,2,0.000,ALERT,213.29,303.58,59.949,1449710103,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,305566.1,305566.1,5790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710176,8984.00
12/09/2015 20:15,2,0.000,ALERT,213.74,304.18,59.970,1449710103,"201051344000576","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,307539.3,307539.3,5794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710178,8985.00
12/09/2015 20:15,2,0.000,ALERT,211.93,299.07,59.938,1449710103,"274151322000087","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,554617.8,554617.8,366,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449710180,8986.00
12/09/2015 20:30,2,0.000,ALERT,213.96,304.18,59.991,1449711004,"201051344000645","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,308306.6,308306.6,5796,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711006,8987.00
12/09/2015 20:30,2,0.000,ALERT,212.38,300.27,59.933,1449711004,"274151322000085","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,581836.8,581836.8,360,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711008,8988.00
12/09/2015 20:30,2,0.000,ALERT,213.96,303.58,59.965,1449711004,"201051344000633","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,301148.8,301148.8,5797,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711009,8989.00
12/09/2015 20:30,2,0.000,ALERT,213.74,304.18,60.018,1449711004,"201051344000469","219011344069620",0.00,4.50,0,300.27,305.68,0.0,0.0,0.000,302050.0,302050.0,5802,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711011,8990.00
12/09/2015 20:30,2,0.000,ALERT,211.70,300.57,59.965,1449711004,"201051344000646","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,307007.4,307007.4,10452,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711013,8991.00
12/09/2015 20:30,2,0.000,ALERT,211.93,301.47,59.959,1449711004,"274151322000052","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,589419.8,589419.8,361,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711015,8992.00
12/09/2015 20:30,2,0.000,ALERT,212.38,301.17,59.975,1449711004,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,311621.2,311621.2,10460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711016,8993.00
12/09/2015 20:30,2,0.000,ALERT,212.38,301.47,59.975,1449711004,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,310119.9,310119.9,10481,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711018,8994.00
12/09/2015 20:30,2,0.000,ALERT,212.83,301.77,59.981,1449711004,"201051344000582","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,304908.7,304908.7,10454,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711020,8995.00
12/09/2015 20:30,2,0.000,ALERT,212.16,301.17,59.981,1449711004,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,313722.5,313722.5,10451,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711022,8996.00
12/09/2015 20:30,2,0.000,ALERT,212.16,300.57,59.965,1449711004,"274151322000094","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,475339.2,475339.2,369,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711024,8997.00
12/09/2015 20:30,2,0.000,ALERT,213.29,304.78,60.002,1449711004,"201051344000579","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,315648.3,315648.3,5795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711025,8998.00
12/09/2015 20:30,2,0.000,ALERT,212.16,301.47,59.959,1449711004,"201051344000890","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,312330.6,312330.6,10461,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711027,8999.00
12/09/2015 20:30,2,0.000,ALERT,212.38,300.87,59.959,1449711004,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,314036.1,314036.1,10456,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711029,9000.00
12/09/2015 20:30,2,0.000,ALERT,212.38,300.27,59.970,1449711004,"201051344000417","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,308170.4,308170.4,10459,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711031,9001.00
12/09/2015 20:30,2,0.000,ALERT,212.61,301.77,59.970,1449711004,"274151322000083","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,583895.7,583895.7,361,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711033,9002.00
12/09/2015 20:30,2,0.000,ALERT,212.83,301.47,59.954,1449711004,"274151322000076","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,620192.0,620192.0,360,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711034,9003.00
12/09/2015 20:30,2,0.000,ALERT,213.29,304.78,59.970,1449711004,"201051344000868","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,299830.7,299830.7,5793,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711036,9004.00
12/09/2015 20:30,2,0.000,ALERT,212.38,302.37,59.954,1449711004,"274151322000095","219011344069620",0.00,5.00,0,299.97,302.98,0.0,0.0,0.000,613106.3,613106.3,362,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711038,9005.00
12/09/2015 20:30,2,0.000,ALERT,213.06,303.58,59.912,1449711004,"201051344000988","219011344069620",0.00,5.50,0,299.37,305.68,0.0,0.0,0.000,300206.1,300206.1,5793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711040,9006.00
12/09/2015 20:30,2,0.000,ALERT,212.16,299.97,59.965,1449711004,"201051344001025","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,312119.0,312119.0,10457,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711042,9007.00
12/09/2015 20:30,2,0.000,ALERT,213.29,304.18,59.944,1449711004,"201051344000458","219011344069620",0.00,6.70,0,302.07,306.58,0.0,0.0,0.000,309988.5,309988.5,5794,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711043,9008.00
12/09/2015 20:30,2,0.000,ALERT,213.96,303.58,59.922,1449711004,"201051344000853","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,306907.8,306907.8,5796,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711045,9009.00
12/09/2015 20:30,2,0.000,ALERT,212.61,300.87,59.970,1449711004,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,313740.1,313740.1,10464,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711047,9010.00
12/09/2015 20:30,2,0.000,ALERT,212.38,300.27,59.996,1449711004,"201051344000917","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,311442.3,311442.3,10473,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711049,9011.00
12/09/2015 20:30,2,0.000,ALERT,212.38,300.87,59.970,1449711004,"201051344001145","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,314527.7,314527.7,10478,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711051,9012.00
12/09/2015 20:30,2,0.000,ALERT,212.38,299.97,59.965,1449711004,"201051344000651","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,308579.9,308579.9,10460,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711053,9013.00
12/09/2015 20:30,2,0.000,ALERT,211.93,300.27,59.970,1449711004,"274151322000088","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,567047.8,567047.8,362,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711054,9014.00
12/09/2015 20:30,2,0.000,ALERT,212.83,300.27,59.917,1449711004,"274151322000068","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,475263.5,475263.5,368,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711056,9015.00
12/09/2015 20:30,2,0.000,ALERT,212.16,301.17,59.970,1449711004,"201051344001135","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,305249.4,305249.4,10451,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711058,9016.00
12/09/2015 20:30,2,0.000,ALERT,213.29,304.78,59.970,1449711004,"201051344000594","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,311163.7,311163.7,5795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711060,9017.00
12/09/2015 20:30,2,0.000,ALERT,212.38,300.57,60.012,1449711004,"201051344001203","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,311506.5,311506.5,10461,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711062,9018.00
12/09/2015 20:30,2,0.000,ALERT,212.38,300.87,59.970,1449711004,"274151322000054","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,579128.1,579128.1,360,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711063,9019.00
12/09/2015 20:30,2,0.000,ALERT,213.74,303.58,60.007,1449711004,"201051344000867","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,300288.1,300288.1,5792,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711065,9020.00
12/09/2015 20:30,2,0.000,ALERT,212.38,300.87,60.007,1449711004,"201051344001093","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,309577.1,309577.1,10474,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711067,9021.00
12/09/2015 20:30,2,0.000,ALERT,213.51,304.48,59.975,1449711004,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,313370.3,313370.3,5802,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711069,9022.00
12/09/2015 20:30,2,0.000,ALERT,213.74,303.88,59.975,1449711004,"201051344000648","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,307076.3,307076.3,5789,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711071,9023.00
12/09/2015 20:30,2,0.000,ALERT,213.74,305.08,60.018,1449711004,"201051344000569","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,314682.6,314682.6,5793,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711073,9024.00
12/09/2015 20:30,2,0.000,ALERT,213.51,304.18,59.970,1449711004,"201051344000983","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,310007.5,310007.5,5794,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711075,9025.00
12/09/2015 20:30,2,0.000,ALERT,213.74,304.18,59.981,1449711004,"201051344001158","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,305566.1,305566.1,5792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711077,9026.00
12/09/2015 20:30,2,0.000,ALERT,213.96,304.78,59.975,1449711004,"201051344000576","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,307539.3,307539.3,5796,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711078,9027.00
12/09/2015 20:30,2,0.000,ALERT,212.38,299.97,59.965,1449711004,"274151322000087","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,554617.8,554617.8,368,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711080,9028.00
12/09/2015 20:45,2,0.000,ALERT,214.19,305.08,59.986,1449711903,"201051344000645","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,308306.6,308306.6,5798,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711905,9029.00
12/09/2015 20:45,2,0.000,ALERT,212.61,301.17,59.970,1449711903,"274151322000085","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,581836.8,581836.8,362,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711907,9030.00
12/09/2015 20:45,2,0.000,ALERT,214.41,304.48,59.981,1449711903,"201051344000633","219011344069620",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,301148.8,301148.8,5799,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711908,9031.00
12/09/2015 20:45,2,0.000,ALERT,213.74,304.78,59.981,1449711903,"201051344000469","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,302050.0,302050.0,5804,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711910,9032.00
12/09/2015 20:45,2,0.000,ALERT,212.16,301.47,59.944,1449711903,"201051344000646","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,307007.4,307007.4,10454,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711912,9033.00
12/09/2015 20:45,2,0.000,ALERT,212.16,301.47,59.986,1449711903,"274151322000052","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,589419.8,589419.8,363,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711914,9034.00
12/09/2015 20:45,2,0.000,ALERT,212.83,301.77,59.975,1449711903,"201051344000585","219011344069620",0.00,6.00,0,298.47,304.18,0.0,0.0,0.000,311621.2,311621.2,10462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711915,9035.00
12/09/2015 20:45,2,0.000,ALERT,212.61,302.07,59.981,1449711903,"201051344001230","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,310119.9,310119.9,10483,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711917,9036.00
12/09/2015 20:45,2,0.000,ALERT,212.83,302.37,59.944,1449711903,"201051344000582","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,304908.7,304908.7,10456,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711919,9037.00
12/09/2015 20:45,2,0.000,ALERT,212.16,301.77,59.996,1449711903,"201051344000955","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,313722.5,313722.5,10453,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711921,9038.00
12/09/2015 20:45,2,0.000,ALERT,212.61,300.87,60.012,1449711903,"274151322000094","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,475339.2,475339.2,371,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711923,9039.00
12/09/2015 20:45,2,0.000,ALERT,213.51,305.38,59.981,1449711903,"201051344000579","219011344069620",0.00,5.50,0,302.68,307.18,0.0,0.0,0.000,315648.3,315648.3,5797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711924,9040.00
12/09/2015 20:45,2,0.000,ALERT,212.61,302.37,59.986,1449711903,"201051344000890","219011344069620",0.00,6.00,0,299.37,305.38,0.0,0.0,0.000,312330.6,312330.6,10463,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711926,9041.00
12/09/2015 20:45,2,0.000,ALERT,212.61,301.77,59.991,1449711903,"201051344000438","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,314036.1,314036.1,10458,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711928,9042.00
12/09/2015 20:45,2,0.000,ALERT,212.83,301.17,59.981,1449711903,"201051344000417","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,308170.4,308170.4,10461,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711930,9043.00
12/09/2015 20:45,2,0.000,ALERT,212.61,301.77,59.975,1449711903,"274151322000083","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,583895.7,583895.7,363,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711932,9044.00
12/09/2015 20:45,2,0.000,ALERT,213.06,301.17,59.975,1449711903,"274151322000076","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,620192.0,620192.0,362,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711933,9045.00
12/09/2015 20:45,2,0.000,ALERT,213.51,305.38,59.991,1449711903,"201051344000868","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,299830.7,299830.7,5795,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711935,9046.00
12/09/2015 20:45,2,0.000,ALERT,212.83,302.68,59.975,1449711903,"274151322000095","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,613106.3,613106.3,364,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711937,9047.00
12/09/2015 20:45,2,0.000,ALERT,213.51,304.78,59.986,1449711903,"201051344000988","219011344069620",0.00,6.00,0,299.37,305.98,0.0,0.0,0.000,300206.1,300206.1,5795,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711939,9048.00
12/09/2015 20:45,2,0.000,ALERT,212.38,301.17,60.012,1449711903,"201051344001025","219011344069620",0.00,4.50,0,298.17,304.78,0.0,0.0,0.000,312119.0,312119.0,10459,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711941,9049.00
12/09/2015 20:45,2,0.000,ALERT,213.51,305.08,59.991,1449711903,"201051344000458","219011344069620",0.00,6.70,0,302.37,307.18,0.0,0.0,0.000,309988.5,309988.5,5796,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711942,9050.00
12/09/2015 20:45,2,0.000,ALERT,214.19,304.78,59.981,1449711903,"201051344000853","219011344069620",0.00,5.50,0,302.07,306.58,0.0,0.0,0.000,306907.8,306907.8,5798,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711944,9051.00
12/09/2015 20:45,2,0.000,ALERT,213.06,301.77,60.028,1449711903,"201051344000685","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,313740.1,313740.1,10466,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711946,9052.00
