ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 20:45,2,0.000,ALERT,212.61,301.17,59.991,1449711903,"201051344000917","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,311442.3,311442.3,10475,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711948,9053.00
12/09/2015 20:45,2,0.000,ALERT,212.83,301.77,59.970,1449711903,"201051344001145","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,314527.7,314527.7,10480,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711950,9054.00
12/09/2015 20:45,2,0.000,ALERT,212.61,301.17,60.002,1449711903,"201051344000651","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,308579.9,308579.9,10462,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711952,9055.00
12/09/2015 20:45,2,0.000,ALERT,212.16,301.17,59.954,1449711903,"274151322000088","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,567047.8,567047.8,364,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711953,9056.00
12/09/2015 20:45,2,0.000,ALERT,213.06,300.57,59.954,1449711903,"274151322000068","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,475263.5,475263.5,370,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711955,9057.00
12/09/2015 20:45,2,0.000,ALERT,212.16,301.47,59.991,1449711903,"201051344001135","219011344069620",0.00,5.50,0,299.37,305.08,0.0,0.0,0.000,305249.4,305249.4,10453,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711957,9058.00
12/09/2015 20:45,2,0.000,ALERT,213.29,305.38,59.996,1449711903,"201051344000594","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,311163.7,311163.7,5797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711959,9059.00
12/09/2015 20:45,2,0.000,ALERT,212.61,301.17,59.996,1449711903,"201051344001203","219011344069620",0.00,5.00,0,299.07,305.98,0.0,0.0,0.000,311506.5,311506.5,10463,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711961,9060.00
12/09/2015 20:45,2,0.000,ALERT,212.38,301.77,59.986,1449711903,"274151322000054","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,579128.1,579128.1,362,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711962,9061.00
12/09/2015 20:45,2,0.000,ALERT,213.96,304.48,59.986,1449711903,"201051344000867","219011344069620",0.00,6.00,0,301.17,306.58,0.0,0.0,0.000,300288.1,300288.1,5794,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711964,9062.00
12/09/2015 20:45,2,0.000,ALERT,212.38,301.17,60.007,1449711903,"201051344001093","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,309577.1,309577.1,10476,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711966,9063.00
12/09/2015 20:45,2,0.000,ALERT,213.51,304.78,59.991,1449711903,"201051344000900","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,313370.3,313370.3,5804,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711968,9064.00
12/09/2015 20:45,2,0.000,ALERT,213.74,303.88,60.007,1449711903,"201051344000648","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,307076.3,307076.3,5791,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711970,9065.00
12/09/2015 20:45,2,0.000,ALERT,213.51,305.38,59.986,1449711903,"201051344000569","219011344069620",0.00,5.50,0,302.98,307.18,0.0,0.0,0.000,314682.6,314682.6,5795,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449711971,9066.00
12/09/2015 20:45,2,0.000,ALERT,213.74,305.08,59.986,1449711903,"201051344000983","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,310007.5,310007.5,5796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711973,9067.00
12/09/2015 20:45,2,0.000,ALERT,213.51,304.48,59.949,1449711903,"201051344001158","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,305566.1,305566.1,5794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711975,9068.00
12/09/2015 20:45,2,0.000,ALERT,214.19,305.38,59.986,1449711903,"201051344000576","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,307539.3,307539.3,5798,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711977,9069.00
12/09/2015 20:45,2,0.000,ALERT,212.61,301.17,59.975,1449711903,"274151322000087","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,554617.8,554617.8,370,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449711979,9070.00
12/09/2015 21:00,2,0.000,ALERT,214.19,304.78,59.954,1449712803,"201051344000645","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,308306.6,308306.6,5800,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712805,9071.00
12/09/2015 21:00,2,0.000,ALERT,212.38,300.87,59.986,1449712803,"274151322000085","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,581836.8,581836.8,364,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712807,9072.00
12/09/2015 21:00,2,0.000,ALERT,214.19,304.48,59.991,1449712803,"201051344000633","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,301148.8,301148.8,5801,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712808,9073.00
12/09/2015 21:00,2,0.000,ALERT,213.74,304.78,59.991,1449712803,"201051344000469","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,302050.0,302050.0,5806,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712810,9074.00
12/09/2015 21:00,2,0.000,ALERT,212.38,302.07,59.996,1449712803,"201051344000646","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,307007.4,307007.4,10456,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712812,9075.00
12/09/2015 21:00,2,0.000,ALERT,211.93,300.87,59.975,1449712803,"274151322000052","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,589419.8,589419.8,365,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712814,9076.00
12/09/2015 21:00,2,0.000,ALERT,212.83,302.07,60.039,1449712803,"201051344000585","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,311621.2,311621.2,10464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712816,9077.00
12/09/2015 21:00,2,0.000,ALERT,212.61,302.68,59.981,1449712803,"201051344001230","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,310119.9,310119.9,10485,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712817,9078.00
12/09/2015 21:00,2,0.000,ALERT,213.06,303.28,59.949,1449712803,"201051344000582","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,304908.7,304908.7,10458,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712819,9079.00
12/09/2015 21:00,2,0.000,ALERT,212.16,302.07,59.991,1449712803,"201051344000955","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,313722.5,313722.5,10455,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712821,9080.00
12/09/2015 21:00,2,0.000,ALERT,212.38,300.87,59.975,1449712803,"274151322000094","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,475339.2,475339.2,373,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449712823,9081.00
12/09/2015 21:00,2,0.000,ALERT,213.51,305.08,59.938,1449712803,"201051344000579","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,315648.3,315648.3,5799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449712824,9082.00
12/09/2015 21:00,2,0.000,ALERT,212.61,302.37,59.975,1449712803,"201051344000890","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,312330.6,312330.6,10465,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712826,9083.00
12/09/2015 21:00,2,0.000,ALERT,212.83,301.77,60.023,1449712803,"201051344000438","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,314036.1,314036.1,10460,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449712828,9084.00
12/09/2015 21:00,2,0.000,ALERT,212.83,301.17,59.981,1449712803,"201051344000417","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,308170.4,308170.4,10463,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712830,9085.00
12/09/2015 21:00,2,0.000,ALERT,212.38,301.47,59.970,1449712803,"274151322000083","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,583895.7,583895.7,365,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712832,9086.00
12/09/2015 21:00,2,0.000,ALERT,212.83,301.17,59.959,1449712803,"274151322000076","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,620192.0,620192.0,364,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712833,9087.00
12/09/2015 21:00,2,0.000,ALERT,213.51,305.38,59.965,1449712803,"201051344000868","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,299830.7,299830.7,5797,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712835,9088.00
12/09/2015 21:00,2,0.000,ALERT,212.38,302.37,59.981,1449712803,"274151322000095","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,613106.3,613106.3,366,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712837,9089.00
12/09/2015 21:00,2,0.000,ALERT,213.51,304.78,59.970,1449712803,"201051344000988","219011344069620",0.00,5.50,0,300.27,306.28,0.0,0.0,0.000,300206.1,300206.1,5797,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712839,9090.00
12/09/2015 21:00,2,0.000,ALERT,212.38,301.17,59.970,1449712803,"201051344001025","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,312119.0,312119.0,10461,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449712841,9091.00
12/09/2015 21:00,2,0.000,ALERT,213.51,304.78,59.965,1449712803,"201051344000458","219011344069620",0.00,6.70,0,302.98,307.18,0.0,0.0,0.000,309988.5,309988.5,5798,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712842,9092.00
12/09/2015 21:00,2,0.000,ALERT,214.19,304.48,59.986,1449712803,"201051344000853","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,306907.8,306907.8,5800,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712844,9093.00
12/09/2015 21:00,2,0.000,ALERT,212.83,302.07,59.975,1449712803,"201051344000685","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,313740.1,313740.1,10468,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712846,9094.00
12/09/2015 21:00,2,0.000,ALERT,212.61,301.47,59.954,1449712803,"201051344000917","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,311442.3,311442.3,10477,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449712848,9095.00
12/09/2015 21:00,2,0.000,ALERT,212.83,302.37,59.938,1449712803,"201051344001145","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,314527.7,314527.7,10482,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712850,9096.00
12/09/2015 21:00,2,0.000,ALERT,212.83,301.77,59.975,1449712803,"201051344000651","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,308579.9,308579.9,10464,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712852,9097.00
12/09/2015 21:00,2,0.000,ALERT,211.93,301.17,59.949,1449712803,"274151322000088","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,567047.8,567047.8,366,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449712854,9098.00
12/09/2015 21:00,2,0.000,ALERT,213.06,299.97,60.007,1449712803,"274151322000068","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,475263.5,475263.5,372,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712855,9099.00
12/09/2015 21:00,2,0.000,ALERT,212.38,301.77,59.975,1449712803,"201051344001135","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,305249.4,305249.4,10455,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712857,9100.00
12/09/2015 21:00,2,0.000,ALERT,213.29,305.08,59.965,1449712803,"201051344000594","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,311163.7,311163.7,5799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712859,9101.00
12/09/2015 21:00,2,0.000,ALERT,212.61,301.77,59.996,1449712803,"201051344001203","219011344069620",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,311506.5,311506.5,10465,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712861,9102.00
12/09/2015 21:00,2,0.000,ALERT,212.16,301.77,59.959,1449712803,"274151322000054","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,579128.1,579128.1,364,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712863,9103.00
12/09/2015 21:00,2,0.000,ALERT,213.74,303.88,59.970,1449712803,"201051344000867","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,300288.1,300288.1,5796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449712864,9104.00
12/09/2015 21:00,2,0.000,ALERT,212.61,301.47,59.970,1449712803,"201051344001093","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,309577.1,309577.1,10478,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712866,9105.00
12/09/2015 21:00,2,0.000,ALERT,213.29,304.48,59.975,1449712803,"201051344000900","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,313370.3,313370.3,5806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712868,9106.00
12/09/2015 21:00,2,0.000,ALERT,213.74,303.58,59.970,1449712803,"201051344000648","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,307076.3,307076.3,5793,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712870,9107.00
12/09/2015 21:00,2,0.000,ALERT,213.51,304.78,59.981,1449712803,"201051344000569","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,314682.6,314682.6,5797,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712872,9108.00
12/09/2015 21:00,2,0.000,ALERT,213.51,304.78,59.975,1449712803,"201051344000983","219011344069620",0.00,6.00,0,302.98,306.58,0.0,0.0,0.000,310007.5,310007.5,5798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449712873,9109.00
12/09/2015 21:00,2,0.000,ALERT,213.74,304.48,59.975,1449712803,"201051344001158","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,305566.1,305566.1,5796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712875,9110.00
12/09/2015 21:00,2,0.000,ALERT,213.96,304.78,60.002,1449712803,"201051344000576","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,307539.3,307539.3,5800,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712877,9111.00
12/09/2015 21:00,2,0.000,ALERT,212.16,300.27,59.938,1449712803,"274151322000087","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,554617.8,554617.8,372,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449712879,9112.00
12/09/2015 21:15,2,0.000,ALERT,214.41,305.38,59.949,1449713704,"201051344000645","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,308306.6,308306.6,5802,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449713706,9113.00
12/09/2015 21:15,2,0.000,ALERT,212.83,301.77,59.944,1449713704,"274151322000085","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,581836.8,581836.8,366,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713708,9114.00
12/09/2015 21:15,2,0.000,ALERT,214.64,305.08,59.965,1449713704,"201051344000633","219011344069620",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,301148.8,301148.8,5803,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713710,9115.00
12/09/2015 21:15,2,0.000,ALERT,213.96,304.78,59.954,1449713704,"201051344000469","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,302050.0,302050.0,5808,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713711,9116.00
12/09/2015 21:15,2,0.000,ALERT,212.61,302.37,59.954,1449713704,"201051344000646","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,307007.4,307007.4,10458,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713713,9117.00
12/09/2015 21:15,2,0.000,ALERT,212.61,302.68,59.959,1449713704,"274151322000052","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,589419.8,589419.8,367,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713715,9118.00
12/09/2015 21:15,2,0.000,ALERT,213.06,302.68,59.912,1449713704,"201051344000585","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,311621.2,311621.2,10466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713717,9119.00
12/09/2015 21:15,2,0.000,ALERT,212.83,302.68,59.965,1449713704,"201051344001230","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,310119.9,310119.9,10487,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713719,9120.00
12/09/2015 21:15,2,0.000,ALERT,213.51,303.28,59.965,1449713704,"201051344000582","219011344069620",0.00,4.50,0,301.17,304.48,0.0,0.0,0.000,304908.7,304908.7,10460,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713721,9121.00
12/09/2015 21:15,2,0.000,ALERT,212.61,302.68,59.965,1449713704,"201051344000955","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,313722.5,313722.5,10457,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713723,9122.00
12/09/2015 21:15,2,0.000,ALERT,212.83,301.47,59.996,1449713704,"274151322000094","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,475339.2,475339.2,375,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713724,9123.00
12/09/2015 21:15,2,0.000,ALERT,213.96,306.28,59.959,1449713704,"201051344000579","219011344069620",0.00,5.50,0,303.28,307.78,0.0,0.0,0.000,315648.3,315648.3,5801,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713726,9124.00
12/09/2015 21:15,2,0.000,ALERT,212.83,302.98,59.991,1449713704,"201051344000890","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,312330.6,312330.6,10467,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449713728,9125.00
12/09/2015 21:15,2,0.000,ALERT,213.06,302.68,59.991,1449713704,"201051344000438","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,314036.1,314036.1,10462,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713730,9126.00
12/09/2015 21:15,2,0.000,ALERT,213.06,301.77,59.965,1449713704,"201051344000417","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,308170.4,308170.4,10465,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713731,9127.00
12/09/2015 21:15,2,0.000,ALERT,212.83,302.37,59.959,1449713704,"274151322000083","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,583895.7,583895.7,367,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713733,9128.00
12/09/2015 21:15,2,0.000,ALERT,213.51,302.37,59.959,1449713704,"274151322000076","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,620192.0,620192.0,366,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713735,9129.00
12/09/2015 21:15,2,0.000,ALERT,213.96,306.28,59.981,1449713704,"201051344000868","219011344069620",0.00,5.00,0,303.28,307.78,0.0,0.0,0.000,299830.7,299830.7,5799,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449713737,9130.00
12/09/2015 21:15,2,0.000,ALERT,213.06,303.28,59.965,1449713704,"274151322000095","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,613106.3,613106.3,368,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713739,9131.00
12/09/2015 21:15,2,0.000,ALERT,213.96,305.68,59.959,1449713704,"201051344000988","219011344069620",0.00,5.50,0,300.57,306.58,0.0,0.0,0.000,300206.1,300206.1,5799,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449713740,9132.00
12/09/2015 21:15,2,0.000,ALERT,212.83,302.07,59.965,1449713704,"201051344001025","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,312119.0,312119.0,10463,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449713742,9133.00
12/09/2015 21:15,2,0.000,ALERT,213.96,305.68,59.965,1449713704,"201051344000458","219011344069620",0.00,6.70,0,302.98,307.48,0.0,0.0,0.000,309988.5,309988.5,5800,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713744,9134.00
12/09/2015 21:15,2,0.000,ALERT,214.64,305.38,59.965,1449713704,"201051344000853","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,306907.8,306907.8,5802,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713746,9135.00
12/09/2015 21:15,2,0.000,ALERT,213.29,302.68,60.002,1449713704,"201051344000685","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,313740.1,313740.1,10470,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713748,9136.00
12/09/2015 21:15,2,0.000,ALERT,213.29,302.07,59.965,1449713704,"201051344000917","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,311442.3,311442.3,10479,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713750,9137.00
12/09/2015 21:15,2,0.000,ALERT,213.06,302.68,59.959,1449713704,"201051344001145","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,314527.7,314527.7,10484,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713752,9138.00
12/09/2015 21:15,2,0.000,ALERT,213.06,302.07,59.970,1449713704,"201051344000651","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,308579.9,308579.9,10466,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449713753,9139.00
12/09/2015 21:15,2,0.000,ALERT,212.61,302.37,59.944,1449713704,"274151322000088","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,567047.8,567047.8,368,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713755,9140.00
12/09/2015 21:15,2,0.000,ALERT,213.51,301.17,59.949,1449713704,"274151322000068","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,475263.5,475263.5,374,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713757,9141.00
12/09/2015 21:15,2,0.000,ALERT,212.61,302.68,59.959,1449713704,"201051344001135","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,305249.4,305249.4,10457,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449713759,9142.00
12/09/2015 21:15,2,0.000,ALERT,213.74,305.98,59.907,1449713704,"201051344000594","219011344069620",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,311163.7,311163.7,5801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713761,9143.00
12/09/2015 21:15,2,0.000,ALERT,213.06,302.07,59.949,1449713704,"201051344001203","219011344069620",0.00,5.00,0,299.67,305.68,0.0,0.0,0.000,311506.5,311506.5,10467,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713762,9144.00
12/09/2015 21:15,2,0.000,ALERT,212.83,302.68,59.954,1449713704,"274151322000054","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,579128.1,579128.1,366,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449713764,9145.00
12/09/2015 21:15,2,0.000,ALERT,214.41,305.08,59.959,1449713704,"201051344000867","219011344069620",0.00,6.00,0,301.77,307.18,0.0,0.0,0.000,300288.1,300288.1,5798,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713766,9146.00
12/09/2015 21:15,2,0.000,ALERT,212.83,302.37,59.981,1449713704,"201051344001093","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,309577.1,309577.1,10480,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713768,9147.00
12/09/2015 21:15,2,0.000,ALERT,213.96,305.38,59.949,1449713704,"201051344000900","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,313370.3,313370.3,5808,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449713770,9148.00
12/09/2015 21:15,2,0.000,ALERT,214.41,304.78,59.949,1449713704,"201051344000648","219011344069620",0.00,4.50,0,301.77,306.88,0.0,0.0,0.000,307076.3,307076.3,5795,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713771,9149.00
12/09/2015 21:15,2,0.000,ALERT,214.19,305.98,59.944,1449713704,"201051344000569","219011344069620",0.00,5.50,0,303.28,307.78,0.0,0.0,0.000,314682.6,314682.6,5799,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713773,9150.00
12/09/2015 21:15,2,0.000,ALERT,214.19,305.68,59.959,1449713704,"201051344000983","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,310007.5,310007.5,5800,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713775,9151.00
12/09/2015 21:15,2,0.000,ALERT,214.19,305.08,59.959,1449713704,"201051344001158","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,305566.1,305566.1,5798,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449713777,9152.00
12/09/2015 21:15,2,0.000,ALERT,214.41,305.98,59.949,1449713704,"201051344000576","219011344069620",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,307539.3,307539.3,5802,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449713779,9153.00
12/09/2015 21:15,2,0.000,ALERT,213.29,301.17,59.954,1449713704,"274151322000087","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,554617.8,554617.8,374,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449713780,9154.00
12/09/2015 21:30,2,0.000,ALERT,213.74,303.58,59.954,1449714603,"201051344000645","219011344069620",0.00,5.50,0,302.68,307.48,0.0,0.0,0.000,308306.6,308306.6,5804,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714605,9155.00
12/09/2015 21:30,2,0.000,ALERT,213.06,302.07,59.944,1449714603,"274151322000085","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,581836.8,581836.8,368,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449714607,9156.00
12/09/2015 21:30,2,0.000,ALERT,213.96,303.58,59.959,1449714603,"201051344000633","219011344069620",0.00,5.00,0,300.87,306.88,0.0,0.0,0.000,301148.8,301148.8,5805,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449714608,9157.00
12/09/2015 21:30,2,0.000,ALERT,213.29,303.58,59.949,1449714603,"201051344000469","219011344069620",0.00,4.50,0,301.77,307.18,0.0,0.0,0.000,302050.0,302050.0,5810,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714610,9158.00
12/09/2015 21:30,2,0.000,ALERT,213.06,303.28,59.944,1449714603,"201051344000646","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,307007.4,307007.4,10460,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449714612,9159.00
12/09/2015 21:30,2,0.000,ALERT,212.83,302.98,59.991,1449714603,"274151322000052","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,589419.8,589419.8,369,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714614,9160.00
12/09/2015 21:30,2,0.000,ALERT,213.29,303.28,59.949,1449714603,"201051344000585","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,311621.2,311621.2,10468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714616,9161.00
12/09/2015 21:30,2,0.000,ALERT,213.06,303.58,59.954,1449714603,"201051344001230","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,310119.9,310119.9,10489,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714617,9162.00
12/09/2015 21:30,2,0.000,ALERT,213.74,304.18,59.954,1449714603,"201051344000582","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,304908.7,304908.7,10462,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714619,9163.00
12/09/2015 21:30,2,0.000,ALERT,213.06,303.28,59.981,1449714603,"201051344000955","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,313722.5,313722.5,10459,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449714621,9164.00
12/09/2015 21:30,2,0.000,ALERT,213.06,302.07,59.991,1449714603,"274151322000094","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,475339.2,475339.2,377,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714623,9165.00
12/09/2015 21:30,2,0.000,ALERT,213.29,304.48,59.959,1449714603,"201051344000579","219011344069620",0.00,5.50,0,303.28,308.39,0.0,0.0,0.000,315648.3,315648.3,5803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714625,9166.00
12/09/2015 21:30,2,0.000,ALERT,213.06,303.58,59.965,1449714603,"201051344000890","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,312330.6,312330.6,10469,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714626,9167.00
12/09/2015 21:30,2,0.000,ALERT,213.29,303.28,59.970,1449714603,"201051344000438","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,314036.1,314036.1,10464,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714628,9168.00
12/09/2015 21:30,2,0.000,ALERT,213.51,302.68,59.991,1449714603,"201051344000417","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,308170.4,308170.4,10467,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714630,9169.00
12/09/2015 21:30,2,0.000,ALERT,213.06,302.98,59.949,1449714603,"274151322000083","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,583895.7,583895.7,369,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714632,9170.00
12/09/2015 21:30,2,0.000,ALERT,213.74,303.28,59.970,1449714603,"274151322000076","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,620192.0,620192.0,368,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714634,9171.00
12/09/2015 21:30,2,0.000,ALERT,213.29,304.48,59.996,1449714603,"201051344000868","219011344069620",0.00,5.00,0,303.28,308.39,0.0,0.0,0.000,299830.7,299830.7,5801,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714635,9172.00
12/09/2015 21:30,2,0.000,ALERT,213.06,303.88,59.975,1449714603,"274151322000095","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,613106.3,613106.3,370,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714637,9173.00
12/09/2015 21:30,2,0.000,ALERT,213.06,303.88,59.981,1449714603,"201051344000988","219011344069620",0.00,5.50,0,300.27,306.88,0.0,0.0,0.000,300206.1,300206.1,5801,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449714639,9174.00
12/09/2015 21:30,2,0.000,ALERT,213.06,302.37,59.933,1449714603,"201051344001025","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,312119.0,312119.0,10465,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714641,9175.00
12/09/2015 21:30,2,0.000,ALERT,213.29,304.18,59.991,1449714603,"201051344000458","219011344069620",0.00,6.30,0,302.68,308.09,0.0,0.0,0.000,309988.5,309988.5,5802,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449714643,9176.00
12/09/2015 21:30,2,0.000,ALERT,213.96,303.88,59.981,1449714603,"201051344000853","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,306907.8,306907.8,5804,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714645,9177.00
12/09/2015 21:30,2,0.000,ALERT,213.51,303.28,59.991,1449714603,"201051344000685","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,313740.1,313740.1,10472,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714647,9178.00
12/09/2015 21:30,2,0.000,ALERT,213.51,302.98,59.991,1449714603,"201051344000917","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,311442.3,311442.3,10481,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714649,9179.00
12/09/2015 21:30,2,0.000,ALERT,213.51,303.58,60.002,1449714603,"201051344001145","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,314527.7,314527.7,10486,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714650,9180.00
12/09/2015 21:30,2,0.000,ALERT,213.29,302.68,59.991,1449714603,"201051344000651","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,308579.9,308579.9,10468,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714652,9181.00
12/09/2015 21:30,2,0.000,ALERT,212.83,302.68,59.986,1449714603,"274151322000088","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,567047.8,567047.8,370,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714654,9182.00
12/09/2015 21:30,2,0.000,ALERT,213.74,302.37,59.991,1449714603,"274151322000068","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,475263.5,475263.5,376,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714656,9183.00
12/09/2015 21:30,2,0.000,ALERT,212.83,302.98,59.996,1449714603,"201051344001135","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,305249.4,305249.4,10459,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714657,9184.00
12/09/2015 21:30,2,0.000,ALERT,212.83,304.48,59.991,1449714603,"201051344000594","219011344069620",0.00,5.00,0,302.37,307.78,0.0,0.0,0.000,311163.7,311163.7,5803,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714659,9185.00
12/09/2015 21:30,2,0.000,ALERT,213.29,302.68,59.991,1449714603,"201051344001203","219011344069620",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,311506.5,311506.5,10469,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449714661,9186.00
12/09/2015 21:30,2,0.000,ALERT,213.06,303.58,59.965,1449714603,"274151322000054","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,579128.1,579128.1,368,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714663,9187.00
12/09/2015 21:30,2,0.000,ALERT,213.51,303.28,59.996,1449714603,"201051344000867","219011344069620",0.00,6.00,0,302.07,307.78,0.0,0.0,0.000,300288.1,300288.1,5800,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714665,9188.00
12/09/2015 21:30,2,0.000,ALERT,213.29,303.28,60.002,1449714603,"201051344001093","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,309577.1,309577.1,10482,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449714667,9189.00
12/09/2015 21:30,2,0.000,ALERT,213.06,303.58,59.996,1449714603,"201051344000900","219011344069620",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,313370.3,313370.3,5810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714668,9190.00
12/09/2015 21:30,2,0.000,ALERT,213.51,303.28,60.023,1449714603,"201051344000648","219011344069620",0.00,4.00,0,302.07,307.48,0.0,0.0,0.000,307076.3,307076.3,5797,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714670,9191.00
12/09/2015 21:30,2,0.000,ALERT,213.29,304.48,60.002,1449714603,"201051344000569","219011344069620",0.00,5.50,0,303.28,308.39,0.0,0.0,0.000,314682.6,314682.6,5801,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714672,9192.00
12/09/2015 21:30,2,0.000,ALERT,213.06,303.88,59.965,1449714603,"201051344000983","219011344069620",0.00,5.50,0,302.98,307.78,0.0,0.0,0.000,310007.5,310007.5,5802,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714674,9193.00
12/09/2015 21:30,2,0.000,ALERT,213.29,303.58,60.002,1449714603,"201051344001158","219011344069620",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,305566.1,305566.1,5800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449714676,9194.00
12/09/2015 21:30,2,0.000,ALERT,213.51,303.88,60.007,1449714603,"201051344000576","219011344069620",0.00,5.00,0,302.68,307.78,0.0,0.0,0.000,307539.3,307539.3,5804,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714677,9195.00
12/09/2015 21:30,2,0.000,ALERT,213.06,302.37,60.007,1449714603,"274151322000087","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,554617.8,554617.8,376,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449714679,9196.00
12/09/2015 21:45,2,0.000,ALERT,213.74,303.58,59.996,1449715503,"201051344000645","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,308306.6,308306.6,5806,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715505,9197.00
12/09/2015 21:45,2,0.000,ALERT,213.29,302.07,59.959,1449715503,"274151322000085","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,581836.8,581836.8,370,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715507,9198.00
12/09/2015 21:45,2,0.000,ALERT,213.96,303.58,60.002,1449715503,"201051344000633","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,301148.8,301148.8,5807,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715509,9199.00
