ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 21:45,2,0.000,ALERT,213.51,303.88,60.002,1449715503,"201051344000469","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,302050.0,302050.0,5812,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715511,9200.00
12/09/2015 21:45,2,0.000,ALERT,213.06,303.28,60.002,1449715503,"201051344000646","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,307007.4,307007.4,10462,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715512,9201.00
12/09/2015 21:45,2,0.000,ALERT,213.06,302.37,60.002,1449715503,"274151322000052","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,589419.8,589419.8,371,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715514,9202.00
12/09/2015 21:45,2,0.000,ALERT,213.51,303.28,60.002,1449715503,"201051344000585","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,311621.2,311621.2,10470,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715516,9203.00
12/09/2015 21:45,2,0.000,ALERT,213.29,303.28,60.002,1449715503,"201051344001230","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,310119.9,310119.9,10491,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715518,9204.00
12/09/2015 21:45,2,0.000,ALERT,213.96,304.18,59.996,1449715503,"201051344000582","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,304908.7,304908.7,10464,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715519,9205.00
12/09/2015 21:45,2,0.000,ALERT,213.06,303.28,60.023,1449715503,"201051344000955","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,313722.5,313722.5,10461,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715521,9206.00
12/09/2015 21:45,2,0.000,ALERT,213.29,302.37,60.002,1449715503,"274151322000094","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,475339.2,475339.2,379,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715523,9207.00
12/09/2015 21:45,2,0.000,ALERT,213.51,304.48,60.002,1449715503,"201051344000579","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,315648.3,315648.3,5805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449715525,9208.00
12/09/2015 21:45,2,0.000,ALERT,213.06,303.28,60.034,1449715503,"201051344000890","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,312330.6,312330.6,10471,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449715527,9209.00
12/09/2015 21:45,2,0.000,ALERT,213.29,302.98,60.039,1449715503,"201051344000438","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,314036.1,314036.1,10466,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715528,9210.00
12/09/2015 21:45,2,0.000,ALERT,213.51,302.68,60.007,1449715503,"201051344000417","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,308170.4,308170.4,10469,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449715530,9211.00
12/09/2015 21:45,2,0.000,ALERT,213.29,303.28,59.965,1449715503,"274151322000083","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,583895.7,583895.7,371,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449715532,9212.00
12/09/2015 21:45,2,0.000,ALERT,213.74,302.37,59.991,1449715503,"274151322000076","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,620192.0,620192.0,370,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715534,9213.00
12/09/2015 21:45,2,0.000,ALERT,213.51,304.78,60.034,1449715503,"201051344000868","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,299830.7,299830.7,5803,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715536,9214.00
12/09/2015 21:45,2,0.000,ALERT,213.06,303.58,60.002,1449715503,"274151322000095","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,613106.3,613106.3,372,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715537,9215.00
12/09/2015 21:45,2,0.000,ALERT,213.29,303.58,59.965,1449715503,"201051344000988","219011344069620",0.00,5.50,0,299.07,305.38,0.0,0.0,0.000,300206.1,300206.1,5803,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715539,9216.00
12/09/2015 21:45,2,0.000,ALERT,213.06,302.68,60.028,1449715503,"201051344001025","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,312119.0,312119.0,10467,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715541,9217.00
12/09/2015 21:45,2,0.000,ALERT,213.29,303.88,60.002,1449715503,"201051344000458","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,309988.5,309988.5,5804,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449715543,9218.00
12/09/2015 21:45,2,0.000,ALERT,213.96,303.88,60.007,1449715503,"201051344000853","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,306907.8,306907.8,5806,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715544,9219.00
12/09/2015 21:45,2,0.000,ALERT,213.96,303.58,60.007,1449715503,"201051344000685","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,313740.1,313740.1,10474,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715546,9220.00
12/09/2015 21:45,2,0.000,ALERT,213.51,302.68,60.044,1449715503,"201051344000917","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,311442.3,311442.3,10483,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715548,9221.00
12/09/2015 21:45,2,0.000,ALERT,213.74,303.58,60.007,1449715503,"201051344001145","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,314527.7,314527.7,10488,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715550,9222.00
12/09/2015 21:45,2,0.000,ALERT,213.51,302.37,60.007,1449715503,"201051344000651","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,308579.9,308579.9,10470,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449715552,9223.00
12/09/2015 21:45,2,0.000,ALERT,213.06,302.37,60.007,1449715503,"274151322000088","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,567047.8,567047.8,372,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449715554,9224.00
12/09/2015 21:45,2,0.000,ALERT,213.74,302.37,60.023,1449715503,"274151322000068","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,475263.5,475263.5,378,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715556,9225.00
12/09/2015 21:45,2,0.000,ALERT,213.06,303.28,60.007,1449715503,"201051344001135","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,305249.4,305249.4,10461,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449715558,9226.00
12/09/2015 21:45,2,0.000,ALERT,213.29,304.48,59.954,1449715503,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,311163.7,311163.7,5805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715559,9227.00
12/09/2015 21:45,2,0.000,ALERT,213.51,302.98,59.996,1449715503,"201051344001203","219011344069620",0.00,5.00,0,300.87,306.28,0.0,0.0,0.000,311506.5,311506.5,10471,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715561,9228.00
12/09/2015 21:45,2,0.000,ALERT,212.83,302.68,59.996,1449715503,"274151322000054","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,579128.1,579128.1,370,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715563,9229.00
12/09/2015 21:45,2,0.000,ALERT,213.74,303.58,60.007,1449715503,"201051344000867","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,300288.1,300288.1,5802,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715565,9230.00
12/09/2015 21:45,2,0.000,ALERT,213.51,303.28,60.012,1449715503,"201051344001093","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,309577.1,309577.1,10484,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715567,9231.00
12/09/2015 21:45,2,0.000,ALERT,213.29,303.88,60.002,1449715503,"201051344000900","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,313370.3,313370.3,5812,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449715568,9232.00
12/09/2015 21:45,2,0.000,ALERT,213.74,303.28,60.007,1449715503,"201051344000648","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,307076.3,307076.3,5799,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715570,9233.00
12/09/2015 21:45,2,0.000,ALERT,213.51,304.48,60.012,1449715503,"201051344000569","219011344069620",0.00,5.50,0,302.07,306.58,0.0,0.0,0.000,314682.6,314682.6,5803,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715572,9234.00
12/09/2015 21:45,2,0.000,ALERT,213.29,303.88,59.986,1449715503,"201051344000983","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,310007.5,310007.5,5804,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715574,9235.00
12/09/2015 21:45,2,0.000,ALERT,213.51,303.88,60.012,1449715503,"201051344001158","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,305566.1,305566.1,5802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715575,9236.00
12/09/2015 21:45,2,0.000,ALERT,213.96,304.18,60.018,1449715503,"201051344000576","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,307539.3,307539.3,5806,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449715577,9237.00
12/09/2015 21:45,2,0.000,ALERT,213.29,302.68,60.007,1449715503,"274151322000087","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,554617.8,554617.8,378,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449715579,9238.00
12/09/2015 22:00,2,0.000,ALERT,213.51,303.28,59.996,1449716403,"201051344000645","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,308306.6,308306.6,5808,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716405,9239.00
12/09/2015 22:00,2,0.000,ALERT,211.93,299.97,60.007,1449716403,"274151322000085","219011344069620",0.00,6.00,0,298.47,304.18,0.0,0.0,0.000,581836.8,581836.8,372,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449716407,9240.00
12/09/2015 22:00,2,0.000,ALERT,213.51,302.98,59.991,1449716403,"201051344000633","219011344069620",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,301148.8,301148.8,5809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716409,9241.00
12/09/2015 22:00,2,0.000,ALERT,213.06,302.98,60.002,1449716403,"201051344000469","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,302050.0,302050.0,5814,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716410,9242.00
12/09/2015 22:00,2,0.000,ALERT,211.93,301.47,60.002,1449716403,"201051344000646","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,307007.4,307007.4,10464,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449716412,9243.00
12/09/2015 22:00,2,0.000,ALERT,211.48,300.57,59.996,1449716403,"274151322000052","219011344069620",0.00,6.00,0,298.47,304.78,0.0,0.0,0.000,589419.8,589419.8,373,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716414,9244.00
12/09/2015 22:00,2,0.000,ALERT,212.38,301.47,60.012,1449716403,"201051344000585","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,311621.2,311621.2,10472,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716416,9245.00
12/09/2015 22:00,2,0.000,ALERT,211.93,301.47,60.007,1449716403,"201051344001230","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,310119.9,310119.9,10493,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449716418,9246.00
12/09/2015 22:00,2,0.000,ALERT,212.61,302.07,60.002,1449716403,"201051344000582","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,304908.7,304908.7,10466,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716420,9247.00
12/09/2015 22:00,2,0.000,ALERT,211.70,301.17,60.028,1449716403,"201051344000955","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,313722.5,313722.5,10463,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716421,9248.00
12/09/2015 22:00,2,0.000,ALERT,211.93,299.67,60.002,1449716403,"274151322000094","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,475339.2,475339.2,381,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716423,9249.00
12/09/2015 22:00,2,0.000,ALERT,213.06,304.18,60.002,1449716403,"201051344000579","219011344069620",0.00,5.50,0,302.07,307.18,0.0,0.0,0.000,315648.3,315648.3,5807,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716425,9250.00
12/09/2015 22:00,2,0.000,ALERT,211.70,301.47,60.002,1449716403,"201051344000890","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,312330.6,312330.6,10473,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716427,9251.00
12/09/2015 22:00,2,0.000,ALERT,212.16,301.17,60.012,1449716403,"201051344000438","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,314036.1,314036.1,10468,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716429,9252.00
12/09/2015 22:00,2,0.000,ALERT,212.38,300.87,60.023,1449716403,"201051344000417","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,308170.4,308170.4,10471,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716430,9253.00
12/09/2015 22:00,2,0.000,ALERT,211.93,300.27,60.002,1449716403,"274151322000083","219011344069620",0.00,5.50,0,299.07,304.78,0.0,0.0,0.000,583895.7,583895.7,373,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716432,9254.00
12/09/2015 22:00,2,0.000,ALERT,212.38,299.97,59.996,1449716403,"274151322000076","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,620192.0,620192.0,372,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716434,9255.00
12/09/2015 22:00,2,0.000,ALERT,212.83,304.18,60.007,1449716403,"201051344000868","219011344069620",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,299830.7,299830.7,5805,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716436,9256.00
12/09/2015 22:00,2,0.000,ALERT,211.70,300.87,59.996,1449716403,"274151322000095","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,613106.3,613106.3,374,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716438,9257.00
12/09/2015 22:00,2,0.000,ALERT,212.83,302.98,59.996,1449716403,"201051344000988","219011344069620",0.00,5.50,0,299.07,305.98,0.0,0.0,0.000,300206.1,300206.1,5805,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716439,9258.00
12/09/2015 22:00,2,0.000,ALERT,211.70,299.97,59.996,1449716403,"201051344001025","219011344069620",0.00,4.50,0,299.37,305.38,0.0,0.0,0.000,312119.0,312119.0,10469,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716441,9259.00
12/09/2015 22:00,2,0.000,ALERT,212.83,303.28,59.991,1449716403,"201051344000458","219011344069620",0.00,6.30,0,301.77,307.18,0.0,0.0,0.000,309988.5,309988.5,5806,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716443,9260.00
12/09/2015 22:00,2,0.000,ALERT,213.51,303.28,59.996,1449716403,"201051344000853","219011344069620",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,306907.8,306907.8,5808,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716445,9261.00
12/09/2015 22:00,2,0.000,ALERT,212.38,300.87,59.996,1449716403,"201051344000685","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,313740.1,313740.1,10476,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716447,9262.00
12/09/2015 22:00,2,0.000,ALERT,211.93,300.27,59.996,1449716403,"201051344000917","219011344069620",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,311442.3,311442.3,10485,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449716449,9263.00
12/09/2015 22:00,2,0.000,ALERT,212.38,301.47,60.002,1449716403,"201051344001145","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,314527.7,314527.7,10490,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449716450,9264.00
12/09/2015 22:00,2,0.000,ALERT,212.16,300.57,60.023,1449716403,"201051344000651","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,308579.9,308579.9,10472,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716452,9265.00
12/09/2015 22:00,2,0.000,ALERT,211.48,299.67,59.991,1449716403,"274151322000088","219011344069620",0.00,6.30,0,298.47,304.18,0.0,0.0,0.000,567047.8,567047.8,374,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716454,9266.00
12/09/2015 22:00,2,0.000,ALERT,212.61,299.37,59.986,1449716403,"274151322000068","219011344069620",0.00,6.70,0,297.87,303.58,0.0,0.0,0.000,475263.5,475263.5,380,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716456,9267.00
12/09/2015 22:00,2,0.000,ALERT,211.93,301.17,59.949,1449716403,"201051344001135","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,305249.4,305249.4,10463,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716458,9268.00
12/09/2015 22:00,2,0.000,ALERT,212.83,304.48,59.996,1449716403,"201051344000594","219011344069620",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,311163.7,311163.7,5807,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716460,9269.00
12/09/2015 22:00,2,0.000,ALERT,212.16,300.57,59.996,1449716403,"201051344001203","219011344069620",0.00,5.00,0,299.67,306.58,0.0,0.0,0.000,311506.5,311506.5,10473,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449716462,9270.00
12/09/2015 22:00,2,0.000,ALERT,211.70,299.97,59.991,1449716403,"274151322000054","219011344069620",0.00,6.70,0,298.47,304.48,0.0,0.0,0.000,579128.1,579128.1,372,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716463,9271.00
12/09/2015 22:00,2,0.000,ALERT,213.51,303.28,59.991,1449716403,"201051344000867","219011344069620",0.00,6.00,0,300.87,306.58,0.0,0.0,0.000,300288.1,300288.1,5804,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716465,9272.00
12/09/2015 22:00,2,0.000,ALERT,212.16,300.87,59.981,1449716403,"201051344001093","219011344069620",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,309577.1,309577.1,10486,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716467,9273.00
12/09/2015 22:00,2,0.000,ALERT,213.06,303.58,59.991,1449716403,"201051344000900","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,313370.3,313370.3,5814,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449716469,9274.00
12/09/2015 22:00,2,0.000,ALERT,213.51,303.28,59.991,1449716403,"201051344000648","219011344069620",0.00,4.50,0,300.87,306.28,0.0,0.0,0.000,307076.3,307076.3,5801,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716470,9275.00
12/09/2015 22:00,2,0.000,ALERT,213.29,304.48,59.986,1449716403,"201051344000569","219011344069620",0.00,5.00,0,302.07,307.18,0.0,0.0,0.000,314682.6,314682.6,5805,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449716472,9276.00
12/09/2015 22:00,2,0.000,ALERT,213.06,303.88,59.991,1449716403,"201051344000983","219011344069620",0.00,5.50,0,301.77,306.88,0.0,0.0,0.000,310007.5,310007.5,5806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716474,9277.00
12/09/2015 22:00,2,0.000,ALERT,213.29,303.28,60.039,1449716403,"201051344001158","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,305566.1,305566.1,5804,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716476,9278.00
12/09/2015 22:00,2,0.000,ALERT,213.74,304.48,60.023,1449716403,"201051344000576","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,307539.3,307539.3,5808,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716478,9279.00
12/09/2015 22:00,2,0.000,ALERT,211.93,299.67,59.970,1449716403,"274151322000087","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,554617.8,554617.8,380,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449716479,9280.00
12/09/2015 22:15,2,0.000,ALERT,213.29,303.28,60.002,1449717303,"201051344000645","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,308306.6,308306.6,5810,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717305,9281.00
12/09/2015 22:15,2,0.000,ALERT,211.93,299.97,59.996,1449717303,"274151322000085","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,581836.8,581836.8,374,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717307,9282.00
12/09/2015 22:15,2,0.000,ALERT,213.29,302.98,60.002,1449717303,"201051344000633","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,301148.8,301148.8,5811,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717308,9283.00
12/09/2015 22:15,2,0.000,ALERT,212.83,302.98,60.002,1449717303,"201051344000469","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,302050.0,302050.0,5816,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717310,9284.00
12/09/2015 22:15,2,0.000,ALERT,211.93,301.77,59.991,1449717303,"201051344000646","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,307007.4,307007.4,10466,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717312,9285.00
12/09/2015 22:15,2,0.000,ALERT,211.48,299.97,59.991,1449717303,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,589419.8,589419.8,375,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717314,9286.00
12/09/2015 22:15,2,0.000,ALERT,212.38,301.77,59.996,1449717303,"201051344000585","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,311621.2,311621.2,10474,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717316,9287.00
12/09/2015 22:15,2,0.000,ALERT,212.16,302.37,60.007,1449717303,"201051344001230","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,310119.9,310119.9,10495,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717317,9288.00
12/09/2015 22:15,2,0.000,ALERT,212.83,302.68,60.002,1449717303,"201051344000582","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,304908.7,304908.7,10468,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449717319,9289.00
12/09/2015 22:15,2,0.000,ALERT,211.70,301.47,59.996,1449717303,"201051344000955","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,313722.5,313722.5,10465,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449717321,9290.00
12/09/2015 22:15,2,0.000,ALERT,211.48,299.67,59.991,1449717303,"274151322000094","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,475339.2,475339.2,383,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717323,9291.00
12/09/2015 22:15,2,0.000,ALERT,212.83,304.18,60.018,1449717303,"201051344000579","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,315648.3,315648.3,5809,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449717325,9292.00
12/09/2015 22:15,2,0.000,ALERT,212.16,302.07,59.996,1449717303,"201051344000890","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,312330.6,312330.6,10475,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717327,9293.00
12/09/2015 22:15,2,0.000,ALERT,212.38,301.77,59.991,1449717303,"201051344000438","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,314036.1,314036.1,10470,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717328,9294.00
12/09/2015 22:15,2,0.000,ALERT,212.38,301.17,60.002,1449717303,"201051344000417","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,308170.4,308170.4,10473,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717330,9295.00
12/09/2015 22:15,2,0.000,ALERT,211.70,300.57,59.991,1449717303,"274151322000083","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,583895.7,583895.7,375,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717332,9296.00
12/09/2015 22:15,2,0.000,ALERT,212.16,300.87,59.986,1449717303,"274151322000076","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,620192.0,620192.0,374,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717334,9297.00
12/09/2015 22:15,2,0.000,ALERT,212.83,304.18,60.002,1449717303,"201051344000868","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,299830.7,299830.7,5807,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717336,9298.00
12/09/2015 22:15,2,0.000,ALERT,211.70,301.47,59.986,1449717303,"274151322000095","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,613106.3,613106.3,376,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717338,9299.00
12/09/2015 22:15,2,0.000,ALERT,212.83,303.28,59.991,1449717303,"201051344000988","219011344069620",0.00,5.50,0,298.47,305.08,0.0,0.0,0.000,300206.1,300206.1,5807,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449717340,9300.00
12/09/2015 22:15,2,0.000,ALERT,212.16,301.47,59.991,1449717303,"201051344001025","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,312119.0,312119.0,10471,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717342,9301.00
12/09/2015 22:15,2,0.000,ALERT,212.61,303.28,60.002,1449717303,"201051344000458","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,309988.5,309988.5,5808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717343,9302.00
12/09/2015 22:15,2,0.000,ALERT,213.51,303.28,60.039,1449717303,"201051344000853","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,306907.8,306907.8,5810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717345,9303.00
12/09/2015 22:15,2,0.000,ALERT,212.61,302.07,59.991,1449717303,"201051344000685","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,313740.1,313740.1,10478,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717347,9304.00
12/09/2015 22:15,2,0.000,ALERT,212.38,301.17,59.975,1449717303,"201051344000917","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,311442.3,311442.3,10487,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717349,9305.00
12/09/2015 22:15,2,0.000,ALERT,212.61,302.37,60.018,1449717303,"201051344001145","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,314527.7,314527.7,10492,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717351,9306.00
12/09/2015 22:15,2,0.000,ALERT,212.38,301.47,59.991,1449717303,"201051344000651","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,308579.9,308579.9,10474,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717353,9307.00
12/09/2015 22:15,2,0.000,ALERT,211.25,299.97,59.991,1449717303,"274151322000088","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,567047.8,567047.8,376,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717354,9308.00
12/09/2015 22:15,2,0.000,ALERT,212.38,299.67,59.996,1449717303,"274151322000068","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,475263.5,475263.5,382,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449717356,9309.00
12/09/2015 22:15,2,0.000,ALERT,211.93,302.07,60.002,1449717303,"201051344001135","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,305249.4,305249.4,10465,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717358,9310.00
12/09/2015 22:15,2,0.000,ALERT,212.61,304.18,60.012,1449717303,"201051344000594","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,311163.7,311163.7,5809,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717360,9311.00
12/09/2015 22:15,2,0.000,ALERT,212.38,301.77,60.018,1449717303,"201051344001203","219011344069620",0.00,5.00,0,299.07,305.08,0.0,0.0,0.000,311506.5,311506.5,10475,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717362,9312.00
12/09/2015 22:15,2,0.000,ALERT,211.48,300.27,59.991,1449717303,"274151322000054","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,579128.1,579128.1,374,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449717364,9313.00
12/09/2015 22:15,2,0.000,ALERT,213.06,302.98,60.002,1449717303,"201051344000867","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,300288.1,300288.1,5806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717365,9314.00
12/09/2015 22:15,2,0.000,ALERT,212.38,302.07,59.991,1449717303,"201051344001093","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,309577.1,309577.1,10488,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717367,9315.00
12/09/2015 22:15,2,0.000,ALERT,212.61,303.28,59.981,1449717303,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,313370.3,313370.3,5816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449717369,9316.00
12/09/2015 22:15,2,0.000,ALERT,213.06,302.68,59.996,1449717303,"201051344000648","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,307076.3,307076.3,5803,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449717371,9317.00
12/09/2015 22:15,2,0.000,ALERT,212.83,303.58,60.012,1449717303,"201051344000569","219011344069620",0.00,5.50,0,302.68,306.28,0.0,0.0,0.000,314682.6,314682.6,5807,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717373,9318.00
12/09/2015 22:15,2,0.000,ALERT,212.83,303.58,59.996,1449717303,"201051344000983","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,310007.5,310007.5,5808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717374,9319.00
12/09/2015 22:15,2,0.000,ALERT,213.06,303.28,59.970,1449717303,"201051344001158","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,305566.1,305566.1,5806,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717376,9320.00
12/09/2015 22:15,2,0.000,ALERT,213.29,303.88,60.002,1449717303,"201051344000576","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,307539.3,307539.3,5810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717378,9321.00
12/09/2015 22:15,2,0.000,ALERT,211.70,299.97,59.991,1449717303,"274151322000087","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,554617.8,554617.8,382,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449717380,9322.00
12/09/2015 22:30,2,0.000,ALERT,213.96,304.48,59.970,1449718203,"201051344000645","219011344069620",0.00,5.50,0,301.17,306.58,0.0,0.0,0.000,308306.6,308306.6,5812,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449718205,9323.00
12/09/2015 22:30,2,0.000,ALERT,212.38,301.47,59.975,1449718203,"274151322000085","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,581836.8,581836.8,376,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718207,9324.00
12/09/2015 22:30,2,0.000,ALERT,214.19,304.48,59.970,1449718203,"201051344000633","219011344069620",0.00,4.50,0,299.67,305.98,0.0,0.0,0.000,301148.8,301148.8,5813,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718209,9325.00
12/09/2015 22:30,2,0.000,ALERT,213.74,304.48,59.975,1449718203,"201051344000469","219011344069620",0.00,4.50,0,300.27,306.28,0.0,0.0,0.000,302050.0,302050.0,5818,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718210,9326.00
12/09/2015 22:30,2,0.000,ALERT,212.38,302.07,59.981,1449718203,"201051344000646","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,307007.4,307007.4,10468,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449718212,9327.00
12/09/2015 22:30,2,0.000,ALERT,212.16,301.77,60.018,1449718203,"274151322000052","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,589419.8,589419.8,377,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449718214,9328.00
12/09/2015 22:30,2,0.000,ALERT,212.61,302.37,59.970,1449718203,"201051344000585","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,311621.2,311621.2,10476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449718216,9329.00
12/09/2015 22:30,2,0.000,ALERT,212.61,302.37,59.981,1449718203,"201051344001230","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,310119.9,310119.9,10497,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449718218,9330.00
12/09/2015 22:30,2,0.000,ALERT,213.06,302.68,59.959,1449718203,"201051344000582","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,304908.7,304908.7,10470,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449718220,9331.00
12/09/2015 22:30,2,0.000,ALERT,212.16,301.77,59.975,1449718203,"201051344000955","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,313722.5,313722.5,10467,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718221,9332.00
12/09/2015 22:30,2,0.000,ALERT,212.61,301.17,59.954,1449718203,"274151322000094","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,475339.2,475339.2,385,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449718223,9333.00
12/09/2015 22:30,2,0.000,ALERT,213.51,304.78,59.975,1449718203,"201051344000579","219011344069620",0.00,5.50,0,302.07,307.48,0.0,0.0,0.000,315648.3,315648.3,5811,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718225,9334.00
12/09/2015 22:30,2,0.000,ALERT,212.38,302.07,59.970,1449718203,"201051344000890","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,312330.6,312330.6,10477,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718227,9335.00
12/09/2015 22:30,2,0.000,ALERT,212.83,302.07,59.986,1449718203,"201051344000438","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,314036.1,314036.1,10472,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718228,9336.00
12/09/2015 22:30,2,0.000,ALERT,212.61,300.87,59.981,1449718203,"201051344000417","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,308170.4,308170.4,10475,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718230,9337.00
12/09/2015 22:30,2,0.000,ALERT,212.83,302.68,59.981,1449718203,"274151322000083","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,583895.7,583895.7,377,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718232,9338.00
12/09/2015 22:30,2,0.000,ALERT,213.29,301.47,60.002,1449718203,"274151322000076","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,620192.0,620192.0,376,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718234,9339.00
12/09/2015 22:30,2,0.000,ALERT,213.51,305.08,59.975,1449718203,"201051344000868","219011344069620",0.00,5.00,0,302.07,307.48,0.0,0.0,0.000,299830.7,299830.7,5809,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718236,9340.00
12/09/2015 22:30,2,0.000,ALERT,212.61,302.68,59.975,1449718203,"274151322000095","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,613106.3,613106.3,378,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718237,9341.00
12/09/2015 22:30,2,0.000,ALERT,213.29,304.18,59.970,1449718203,"201051344000988","219011344069620",0.00,5.50,0,298.77,306.28,0.0,0.0,0.000,300206.1,300206.1,5809,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449718239,9342.00
12/09/2015 22:30,2,0.000,ALERT,212.38,300.87,60.007,1449718203,"201051344001025","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,312119.0,312119.0,10473,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718241,9343.00
12/09/2015 22:30,2,0.000,ALERT,213.29,304.48,59.954,1449718203,"201051344000458","219011344069620",0.00,6.30,0,301.47,307.18,0.0,0.0,0.000,309988.5,309988.5,5810,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718243,9344.00
12/09/2015 22:30,2,0.000,ALERT,213.96,304.18,59.981,1449718203,"201051344000853","219011344069620",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,306907.8,306907.8,5812,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449718245,9345.00
12/09/2015 22:30,2,0.000,ALERT,212.83,301.77,59.954,1449718203,"201051344000685","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,313740.1,313740.1,10480,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718247,9346.00
