ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 22:30,2,0.000,ALERT,213.06,301.77,59.981,1449718203,"201051344000917","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,311442.3,311442.3,10489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718248,9347.00
12/09/2015 22:30,2,0.000,ALERT,212.83,302.07,59.975,1449718203,"201051344001145","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,314527.7,314527.7,10494,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449718250,9348.00
12/09/2015 22:30,2,0.000,ALERT,212.83,301.77,59.981,1449718203,"201051344000651","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,308579.9,308579.9,10476,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449718252,9349.00
12/09/2015 22:30,2,0.000,ALERT,212.16,301.77,59.981,1449718203,"274151322000088","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,567047.8,567047.8,378,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718254,9350.00
12/09/2015 22:30,2,0.000,ALERT,213.06,301.17,59.981,1449718203,"274151322000068","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,475263.5,475263.5,384,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718256,9351.00
12/09/2015 22:30,2,0.000,ALERT,212.38,302.07,59.991,1449718203,"201051344001135","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,305249.4,305249.4,10467,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718258,9352.00
12/09/2015 22:30,2,0.000,ALERT,213.06,304.78,59.986,1449718203,"201051344000594","219011344069620",0.00,5.00,0,301.17,306.88,0.0,0.0,0.000,311163.7,311163.7,5811,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449718259,9353.00
12/09/2015 22:30,2,0.000,ALERT,212.61,301.77,59.991,1449718203,"201051344001203","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,311506.5,311506.5,10477,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718261,9354.00
12/09/2015 22:30,2,0.000,ALERT,212.61,302.07,60.002,1449718203,"274151322000054","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,579128.1,579128.1,376,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718263,9355.00
12/09/2015 22:30,2,0.000,ALERT,213.96,304.18,59.996,1449718203,"201051344000867","219011344069620",0.00,6.00,0,300.57,306.88,0.0,0.0,0.000,300288.1,300288.1,5808,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718265,9356.00
12/09/2015 22:30,2,0.000,ALERT,212.61,301.77,59.986,1449718203,"201051344001093","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,309577.1,309577.1,10490,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718267,9357.00
12/09/2015 22:30,2,0.000,ALERT,213.51,304.48,59.996,1449718203,"201051344000900","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,313370.3,313370.3,5818,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718268,9358.00
12/09/2015 22:30,2,0.000,ALERT,213.74,303.88,60.002,1449718203,"201051344000648","219011344069620",0.00,4.00,0,300.57,306.58,0.0,0.0,0.000,307076.3,307076.3,5805,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449718270,9359.00
12/09/2015 22:30,2,0.000,ALERT,213.51,304.78,60.002,1449718203,"201051344000569","219011344069620",0.00,5.00,0,302.07,307.48,0.0,0.0,0.000,314682.6,314682.6,5809,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718272,9360.00
12/09/2015 22:30,2,0.000,ALERT,213.51,304.48,60.002,1449718203,"201051344000983","219011344069620",0.00,5.50,0,301.77,306.88,0.0,0.0,0.000,310007.5,310007.5,5810,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718274,9361.00
12/09/2015 22:30,2,0.000,ALERT,213.51,304.48,59.991,1449718203,"201051344001158","219011344069620",0.00,4.50,0,301.17,306.28,0.0,0.0,0.000,305566.1,305566.1,5808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718275,9362.00
12/09/2015 22:30,2,0.000,ALERT,213.74,304.78,59.996,1449718203,"201051344000576","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,307539.3,307539.3,5812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449718277,9363.00
12/09/2015 22:30,2,0.000,ALERT,212.61,301.17,59.981,1449718203,"274151322000087","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,554617.8,554617.8,384,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449718279,9364.00
12/09/2015 22:45,2,0.000,ALERT,213.96,304.78,59.975,1449719103,"201051344000645","219011344069620",0.00,5.50,0,289.75,306.28,0.0,0.0,0.000,308306.6,308306.6,5814,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719105,9365.00
12/09/2015 22:45,2,0.000,ALERT,212.38,301.77,59.975,1449719103,"274151322000085","219011344069620",0.00,6.00,0,287.65,303.28,0.0,0.0,0.000,581836.8,581836.8,378,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719107,9366.00
12/09/2015 22:45,2,0.000,ALERT,214.19,304.48,59.986,1449719103,"201051344000633","219011344069620",0.00,5.00,0,288.25,305.68,0.0,0.0,0.000,301148.8,301148.8,5815,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719109,9367.00
12/09/2015 22:45,2,0.000,ALERT,213.51,304.78,60.007,1449719103,"201051344000469","219011344069620",0.00,4.50,0,289.15,306.28,0.0,0.0,0.000,302050.0,302050.0,5820,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719110,9368.00
12/09/2015 22:45,2,0.000,ALERT,212.61,302.37,59.991,1449719103,"201051344000646","219011344069620",0.00,5.00,0,288.25,304.18,0.0,0.0,0.000,307007.4,307007.4,10470,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449719112,9369.00
12/09/2015 22:45,2,0.000,ALERT,211.93,301.77,59.970,1449719103,"274151322000052","219011344069620",0.00,6.00,0,287.35,303.58,0.0,0.0,0.000,589419.8,589419.8,379,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449719114,9370.00
12/09/2015 22:45,2,0.000,ALERT,212.61,302.07,60.023,1449719103,"201051344000585","219011344069620",0.00,5.50,0,288.25,304.18,0.0,0.0,0.000,311621.2,311621.2,10478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719116,9371.00
12/09/2015 22:45,2,0.000,ALERT,212.83,302.68,60.034,1449719103,"201051344001230","219011344069620",0.00,5.00,0,288.85,305.08,0.0,0.0,0.000,310119.9,310119.9,10499,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719118,9372.00
12/09/2015 22:45,2,0.000,ALERT,213.29,302.98,59.991,1449719103,"201051344000582","219011344069620",0.00,4.50,0,289.45,305.08,0.0,0.0,0.000,304908.7,304908.7,10472,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719120,9373.00
12/09/2015 22:45,2,0.000,ALERT,212.16,301.77,59.954,1449719103,"201051344000955","219011344069620",0.00,5.50,0,288.25,304.48,0.0,0.0,0.000,313722.5,313722.5,10469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719122,9374.00
12/09/2015 22:45,2,0.000,ALERT,212.38,300.87,59.981,1449719103,"274151322000094","219011344069620",0.00,5.00,0,287.35,302.68,0.0,0.0,0.000,475339.2,475339.2,387,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719124,9375.00
12/09/2015 22:45,2,0.000,ALERT,213.51,305.98,60.007,1449719103,"201051344000579","219011344069620",0.00,5.50,0,290.65,307.18,0.0,0.0,0.000,315648.3,315648.3,5813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449719126,9376.00
12/09/2015 22:45,2,0.000,ALERT,212.61,302.68,59.954,1449719103,"201051344000890","219011344069620",0.00,5.50,0,288.85,305.68,0.0,0.0,0.000,312330.6,312330.6,10479,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719127,9377.00
12/09/2015 22:45,2,0.000,ALERT,212.83,302.07,59.991,1449719103,"201051344000438","219011344069620",0.00,4.50,0,288.25,305.08,0.0,0.0,0.000,314036.1,314036.1,10474,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449719129,9378.00
12/09/2015 22:45,2,0.000,ALERT,212.83,301.77,59.991,1449719103,"201051344000417","219011344069620",0.00,5.00,0,287.95,304.18,0.0,0.0,0.000,308170.4,308170.4,10477,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719131,9379.00
12/09/2015 22:45,2,0.000,ALERT,212.61,302.07,59.996,1449719103,"274151322000083","219011344069620",0.00,6.00,0,287.95,303.58,0.0,0.0,0.000,583895.7,583895.7,379,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719133,9380.00
12/09/2015 22:45,2,0.000,ALERT,212.61,301.77,59.996,1449719103,"274151322000076","219011344069620",0.00,6.00,0,287.95,303.58,0.0,0.0,0.000,620192.0,620192.0,378,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719134,9381.00
12/09/2015 22:45,2,0.000,ALERT,213.51,305.98,59.986,1449719103,"201051344000868","219011344069620",0.00,5.00,0,290.65,307.48,0.0,0.0,0.000,299830.7,299830.7,5811,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719136,9382.00
12/09/2015 22:45,2,0.000,ALERT,212.38,302.68,59.981,1449719103,"274151322000095","219011344069620",0.00,5.00,0,288.85,304.18,0.0,0.0,0.000,613106.3,613106.3,380,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719138,9383.00
12/09/2015 22:45,2,0.000,ALERT,213.29,305.08,59.981,1449719103,"201051344000988","219011344069620",0.00,5.50,0,287.65,306.28,0.0,0.0,0.000,300206.1,300206.1,5811,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449719140,9384.00
12/09/2015 22:45,2,0.000,ALERT,212.61,301.77,59.996,1449719103,"201051344001025","219011344069620",0.00,4.50,0,287.95,305.08,0.0,0.0,0.000,312119.0,312119.0,10475,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449719142,9385.00
12/09/2015 22:45,2,0.000,ALERT,213.51,305.38,59.991,1449719103,"201051344000458","219011344069620",0.00,6.30,0,290.05,307.48,0.0,0.0,0.000,309988.5,309988.5,5812,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719143,9386.00
12/09/2015 22:45,2,0.000,ALERT,213.96,304.78,59.970,1449719103,"201051344000853","219011344069620",0.00,5.00,0,289.75,306.88,0.0,0.0,0.000,306907.8,306907.8,5814,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719145,9387.00
12/09/2015 22:45,2,0.000,ALERT,213.29,302.68,59.991,1449719103,"201051344000685","219011344069620",0.00,5.50,0,288.55,304.78,0.0,0.0,0.000,313740.1,313740.1,10482,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449719147,9388.00
12/09/2015 22:45,2,0.000,ALERT,212.83,301.77,59.986,1449719103,"201051344000917","219011344069620",0.00,6.30,0,287.65,303.58,0.0,0.0,0.000,311442.3,311442.3,10491,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449719149,9389.00
12/09/2015 22:45,2,0.000,ALERT,213.06,302.37,59.981,1449719103,"201051344001145","219011344069620",0.00,5.00,0,288.85,305.68,0.0,0.0,0.000,314527.7,314527.7,10496,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719151,9390.00
12/09/2015 22:45,2,0.000,ALERT,212.83,301.77,59.986,1449719103,"201051344000651","219011344069620",0.00,4.00,0,287.95,304.18,0.0,0.0,0.000,308579.9,308579.9,10478,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719153,9391.00
12/09/2015 22:45,2,0.000,ALERT,212.16,301.17,59.991,1449719103,"274151322000088","219011344069620",0.00,6.30,0,287.65,303.28,0.0,0.0,0.000,567047.8,567047.8,380,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719155,9392.00
12/09/2015 22:45,2,0.000,ALERT,213.06,300.87,59.981,1449719103,"274151322000068","219011344069620",0.00,6.70,0,287.05,302.37,0.0,0.0,0.000,475263.5,475263.5,386,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719156,9393.00
12/09/2015 22:45,2,0.000,ALERT,212.38,302.07,59.986,1449719103,"201051344001135","219011344069620",0.00,5.00,0,288.55,305.08,0.0,0.0,0.000,305249.4,305249.4,10469,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719158,9394.00
12/09/2015 22:45,2,0.000,ALERT,213.29,305.68,59.949,1449719103,"201051344000594","219011344069620",0.00,5.00,0,289.75,306.88,0.0,0.0,0.000,311163.7,311163.7,5813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719160,9395.00
12/09/2015 22:45,2,0.000,ALERT,213.06,302.07,60.018,1449719103,"201051344001203","219011344069620",0.00,5.00,0,288.25,306.28,0.0,0.0,0.000,311506.5,311506.5,10479,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449719162,9396.00
12/09/2015 22:45,2,0.000,ALERT,212.38,302.07,59.986,1449719103,"274151322000054","219011344069620",0.00,6.30,0,287.65,303.58,0.0,0.0,0.000,579128.1,579128.1,378,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449719164,9397.00
12/09/2015 22:45,2,0.000,ALERT,213.96,304.78,60.028,1449719103,"201051344000867","219011344069620",0.00,6.00,0,289.45,306.88,0.0,0.0,0.000,300288.1,300288.1,5810,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719165,9398.00
12/09/2015 22:45,2,0.000,ALERT,212.83,302.37,60.028,1449719103,"201051344001093","219011344069620",0.00,6.00,0,288.55,304.18,0.0,0.0,0.000,309577.1,309577.1,10492,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449719167,9399.00
12/09/2015 22:45,2,0.000,ALERT,213.74,305.68,59.949,1449719103,"201051344000900","219011344069620",0.00,5.00,0,289.45,306.28,0.0,0.0,0.000,313370.3,313370.3,5820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719169,9400.00
12/09/2015 22:45,2,0.000,ALERT,213.96,304.48,59.991,1449719103,"201051344000648","219011344069620",0.00,4.00,0,289.15,306.58,0.0,0.0,0.000,307076.3,307076.3,5807,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719171,9401.00
12/09/2015 22:45,2,0.000,ALERT,213.74,305.98,59.991,1449719103,"201051344000569","219011344069620",0.00,5.00,0,290.35,307.48,0.0,0.0,0.000,314682.6,314682.6,5811,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719172,9402.00
12/09/2015 22:45,2,0.000,ALERT,213.74,305.68,60.007,1449719103,"201051344000983","219011344069620",0.00,5.50,0,290.35,307.18,0.0,0.0,0.000,310007.5,310007.5,5812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719174,9403.00
12/09/2015 22:45,2,0.000,ALERT,213.74,305.38,60.018,1449719103,"201051344001158","219011344069620",0.00,4.50,0,289.45,306.28,0.0,0.0,0.000,305566.1,305566.1,5810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719176,9404.00
12/09/2015 22:45,2,0.000,ALERT,214.19,306.28,59.986,1449719103,"201051344000576","219011344069620",0.00,5.00,0,290.05,306.88,0.0,0.0,0.000,307539.3,307539.3,5814,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449719178,9405.00
12/09/2015 22:45,2,0.000,ALERT,212.38,300.57,59.970,1449719103,"274151322000087","219011344069620",0.00,6.30,0,286.74,302.68,0.0,0.0,0.000,554617.8,554617.8,386,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449719180,9406.00
12/09/2015 23:00,2,0.000,ALERT,213.74,303.88,59.959,1449720003,"201051344000645","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,308306.6,308306.6,5816,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720005,9407.00
12/09/2015 23:00,2,0.000,ALERT,212.61,301.47,59.991,1449720003,"274151322000085","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,581836.8,581836.8,380,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720007,9408.00
12/09/2015 23:00,2,0.000,ALERT,213.96,303.88,59.959,1449720003,"201051344000633","219011344069620",0.00,4.50,0,300.57,306.58,0.0,0.0,0.000,301148.8,301148.8,5817,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720009,9409.00
12/09/2015 23:00,2,0.000,ALERT,213.29,303.88,59.944,1449720003,"201051344000469","219011344069620",0.00,4.50,0,301.47,306.58,0.0,0.0,0.000,302050.0,302050.0,5822,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720010,9410.00
12/09/2015 23:00,2,0.000,ALERT,212.38,302.07,59.970,1449720003,"201051344000646","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,307007.4,307007.4,10472,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720012,9411.00
12/09/2015 23:00,2,0.000,ALERT,212.16,302.68,59.944,1449720003,"274151322000052","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,589419.8,589419.8,381,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720014,9412.00
12/09/2015 23:00,2,0.000,ALERT,212.83,302.37,59.970,1449720003,"201051344000585","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,311621.2,311621.2,10480,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720016,9413.00
12/09/2015 23:00,2,0.000,ALERT,212.38,302.68,59.965,1449720003,"201051344001230","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,310119.9,310119.9,10501,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720018,9414.00
12/09/2015 23:00,2,0.000,ALERT,213.06,302.98,59.970,1449720003,"201051344000582","219011344069620",0.00,4.50,0,301.17,304.48,0.0,0.0,0.000,304908.7,304908.7,10474,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720020,9415.00
12/09/2015 23:00,2,0.000,ALERT,212.38,302.37,59.996,1449720003,"201051344000955","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,313722.5,313722.5,10471,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720021,9416.00
12/09/2015 23:00,2,0.000,ALERT,212.38,300.87,59.959,1449720003,"274151322000094","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,475339.2,475339.2,389,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720023,9417.00
12/09/2015 23:00,2,0.000,ALERT,213.06,304.48,59.965,1449720003,"201051344000579","219011344069620",0.00,5.50,0,302.98,307.78,0.0,0.0,0.000,315648.3,315648.3,5815,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720025,9418.00
12/09/2015 23:00,2,0.000,ALERT,212.38,302.68,59.965,1449720003,"201051344000890","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,312330.6,312330.6,10481,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720027,9419.00
12/09/2015 23:00,2,0.000,ALERT,212.61,302.07,59.970,1449720003,"201051344000438","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,314036.1,314036.1,10476,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720028,9420.00
12/09/2015 23:00,2,0.000,ALERT,212.83,301.77,59.965,1449720003,"201051344000417","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,308170.4,308170.4,10479,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720030,9421.00
12/09/2015 23:00,2,0.000,ALERT,212.61,301.77,59.970,1449720003,"274151322000083","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,583895.7,583895.7,381,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720032,9422.00
12/09/2015 23:00,2,0.000,ALERT,212.83,301.47,59.970,1449720003,"274151322000076","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,620192.0,620192.0,380,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720034,9423.00
12/09/2015 23:00,2,0.000,ALERT,213.29,305.08,59.970,1449720003,"201051344000868","219011344069620",0.00,5.00,0,303.28,307.78,0.0,0.0,0.000,299830.7,299830.7,5813,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720036,9424.00
12/09/2015 23:00,2,0.000,ALERT,212.16,302.37,59.949,1449720003,"274151322000095","219011344069620",0.00,5.00,0,300.87,304.18,0.0,0.0,0.000,613106.3,613106.3,382,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720038,9425.00
12/09/2015 23:00,2,0.000,ALERT,213.06,303.88,59.933,1449720003,"201051344000988","219011344069620",0.00,5.50,0,299.97,306.58,0.0,0.0,0.000,300206.1,300206.1,5813,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720039,9426.00
12/09/2015 23:00,2,0.000,ALERT,212.16,300.87,59.954,1449720003,"201051344001025","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,312119.0,312119.0,10477,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720041,9427.00
12/09/2015 23:00,2,0.000,ALERT,213.06,304.18,59.975,1449720003,"201051344000458","219011344069620",0.00,6.30,0,302.37,307.48,0.0,0.0,0.000,309988.5,309988.5,5814,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720043,9428.00
12/09/2015 23:00,2,0.000,ALERT,213.96,304.18,59.986,1449720003,"201051344000853","219011344069620",0.00,5.00,0,302.07,307.18,0.0,0.0,0.000,306907.8,306907.8,5816,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720045,9429.00
12/09/2015 23:00,2,0.000,ALERT,212.83,302.07,59.975,1449720003,"201051344000685","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,313740.1,313740.1,10484,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720047,9430.00
12/09/2015 23:00,2,0.000,ALERT,212.61,301.77,60.007,1449720003,"201051344000917","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,311442.3,311442.3,10493,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720049,9431.00
12/09/2015 23:00,2,0.000,ALERT,212.83,302.37,59.975,1449720003,"201051344001145","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,314527.7,314527.7,10498,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720050,9432.00
12/09/2015 23:00,2,0.000,ALERT,212.61,301.47,59.975,1449720003,"201051344000651","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,308579.9,308579.9,10480,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720052,9433.00
12/09/2015 23:00,2,0.000,ALERT,212.16,301.17,59.981,1449720003,"274151322000088","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,567047.8,567047.8,382,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720054,9434.00
12/09/2015 23:00,2,0.000,ALERT,213.06,301.47,59.965,1449720003,"274151322000068","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,475263.5,475263.5,388,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720056,9435.00
12/09/2015 23:00,2,0.000,ALERT,212.16,302.07,59.970,1449720003,"201051344001135","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,305249.4,305249.4,10471,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720058,9436.00
12/09/2015 23:00,2,0.000,ALERT,213.06,304.78,59.975,1449720003,"201051344000594","219011344069620",0.00,5.00,0,302.07,307.18,0.0,0.0,0.000,311163.7,311163.7,5815,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720059,9437.00
12/09/2015 23:00,2,0.000,ALERT,212.61,301.77,59.975,1449720003,"201051344001203","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,311506.5,311506.5,10481,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720061,9438.00
12/09/2015 23:00,2,0.000,ALERT,212.38,302.37,59.970,1449720003,"274151322000054","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,579128.1,579128.1,380,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720063,9439.00
12/09/2015 23:00,2,0.000,ALERT,213.51,304.18,59.981,1449720003,"201051344000867","219011344069620",0.00,6.00,0,301.77,307.18,0.0,0.0,0.000,300288.1,300288.1,5812,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720065,9440.00
12/09/2015 23:00,2,0.000,ALERT,212.61,302.07,59.986,1449720003,"201051344001093","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,309577.1,309577.1,10494,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720067,9441.00
12/09/2015 23:00,2,0.000,ALERT,213.29,304.48,59.986,1449720003,"201051344000900","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,313370.3,313370.3,5822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720069,9442.00
12/09/2015 23:00,2,0.000,ALERT,213.74,303.88,59.991,1449720003,"201051344000648","219011344069620",0.00,4.00,0,301.77,306.88,0.0,0.0,0.000,307076.3,307076.3,5809,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720070,9443.00
12/09/2015 23:00,2,0.000,ALERT,213.29,304.78,59.981,1449720003,"201051344000569","219011344069620",0.00,5.00,0,302.98,308.09,0.0,0.0,0.000,314682.6,314682.6,5813,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720072,9444.00
12/09/2015 23:00,2,0.000,ALERT,213.29,304.48,59.981,1449720003,"201051344000983","219011344069620",0.00,5.50,0,302.68,307.78,0.0,0.0,0.000,310007.5,310007.5,5814,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720074,9445.00
12/09/2015 23:00,2,0.000,ALERT,213.51,304.48,59.986,1449720003,"201051344001158","219011344069620",0.00,4.50,0,301.77,306.88,0.0,0.0,0.000,305566.1,305566.1,5812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720076,9446.00
12/09/2015 23:00,2,0.000,ALERT,213.74,304.78,59.938,1449720003,"201051344000576","219011344069620",0.00,5.00,0,302.37,307.48,0.0,0.0,0.000,307539.3,307539.3,5816,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720078,9447.00
12/09/2015 23:00,2,0.000,ALERT,212.38,301.47,59.975,1449720003,"274151322000087","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,554617.8,554617.8,388,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720079,9448.00
12/09/2015 23:15,2,0.000,ALERT,213.96,304.18,59.981,1449720903,"201051344000645","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,308306.6,308306.6,5818,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720905,9449.00
12/09/2015 23:15,2,0.000,ALERT,212.61,301.77,59.986,1449720903,"274151322000085","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,581836.8,581836.8,382,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720907,9450.00
12/09/2015 23:15,2,0.000,ALERT,213.74,303.58,60.018,1449720903,"201051344000633","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,301148.8,301148.8,5819,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720908,9451.00
12/09/2015 23:15,2,0.000,ALERT,213.51,304.18,59.991,1449720903,"201051344000469","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,302050.0,302050.0,5824,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720910,9452.00
12/09/2015 23:15,2,0.000,ALERT,211.93,301.77,59.991,1449720903,"201051344000646","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,307007.4,307007.4,10474,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720912,9453.00
12/09/2015 23:15,2,0.000,ALERT,212.38,302.07,59.986,1449720903,"274151322000052","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,589419.8,589419.8,383,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720914,9454.00
12/09/2015 23:15,2,0.000,ALERT,212.38,302.07,59.991,1449720903,"201051344000585","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,311621.2,311621.2,10482,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720916,9455.00
12/09/2015 23:15,2,0.000,ALERT,212.16,302.37,60.023,1449720903,"201051344001230","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,310119.9,310119.9,10503,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720917,9456.00
12/09/2015 23:15,2,0.000,ALERT,212.61,302.68,59.981,1449720903,"201051344000582","219011344069620",0.00,4.50,0,301.17,304.18,0.0,0.0,0.000,304908.7,304908.7,10476,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720919,9457.00
12/09/2015 23:15,2,0.000,ALERT,211.93,302.07,59.991,1449720903,"201051344000955","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,313722.5,313722.5,10473,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720921,9458.00
12/09/2015 23:15,2,0.000,ALERT,212.38,301.17,59.981,1449720903,"274151322000094","219011344069620",0.00,5.00,0,299.67,302.68,0.0,0.0,0.000,475339.2,475339.2,391,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720923,9459.00
12/09/2015 23:15,2,0.000,ALERT,213.29,305.08,59.991,1449720903,"201051344000579","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,315648.3,315648.3,5817,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720925,9460.00
12/09/2015 23:15,2,0.000,ALERT,211.93,302.07,59.981,1449720903,"201051344000890","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,312330.6,312330.6,10483,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720926,9461.00
12/09/2015 23:15,2,0.000,ALERT,212.38,301.77,59.975,1449720903,"201051344000438","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,314036.1,314036.1,10478,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720928,9462.00
12/09/2015 23:15,2,0.000,ALERT,212.38,301.17,59.959,1449720903,"201051344000417","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,308170.4,308170.4,10481,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720930,9463.00
12/09/2015 23:15,2,0.000,ALERT,212.61,302.07,59.986,1449720903,"274151322000083","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,583895.7,583895.7,383,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720932,9464.00
12/09/2015 23:15,2,0.000,ALERT,213.06,301.47,59.975,1449720903,"274151322000076","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,620192.0,620192.0,382,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720934,9465.00
12/09/2015 23:15,2,0.000,ALERT,213.29,305.08,59.959,1449720903,"201051344000868","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,299830.7,299830.7,5815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720935,9466.00
12/09/2015 23:15,2,0.000,ALERT,212.61,302.98,59.975,1449720903,"274151322000095","219011344069620",0.00,5.00,0,300.87,304.18,0.0,0.0,0.000,613106.3,613106.3,384,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720937,9467.00
12/09/2015 23:15,2,0.000,ALERT,213.29,303.88,59.970,1449720903,"201051344000988","219011344069620",0.00,5.50,0,299.67,305.68,0.0,0.0,0.000,300206.1,300206.1,5815,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720939,9468.00
12/09/2015 23:15,2,0.000,ALERT,211.93,301.17,59.981,1449720903,"201051344001025","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,312119.0,312119.0,10479,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720941,9469.00
12/09/2015 23:15,2,0.000,ALERT,213.29,304.18,59.991,1449720903,"201051344000458","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,309988.5,309988.5,5816,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720943,9470.00
12/09/2015 23:15,2,0.000,ALERT,213.96,303.88,59.975,1449720903,"201051344000853","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,306907.8,306907.8,5818,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720945,9471.00
12/09/2015 23:15,2,0.000,ALERT,212.61,302.07,60.023,1449720903,"201051344000685","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,313740.1,313740.1,10486,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720947,9472.00
12/09/2015 23:15,2,0.000,ALERT,212.38,301.47,59.991,1449720903,"201051344000917","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,311442.3,311442.3,10495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720948,9473.00
12/09/2015 23:15,2,0.000,ALERT,212.38,302.07,59.970,1449720903,"201051344001145","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,314527.7,314527.7,10500,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720950,9474.00
12/09/2015 23:15,2,0.000,ALERT,212.61,301.77,59.975,1449720903,"201051344000651","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,308579.9,308579.9,10482,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720952,9475.00
12/09/2015 23:15,2,0.000,ALERT,212.16,301.47,59.944,1449720903,"274151322000088","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,567047.8,567047.8,384,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720954,9476.00
12/09/2015 23:15,2,0.000,ALERT,213.06,300.87,59.986,1449720903,"274151322000068","219011344069620",0.00,6.30,0,299.37,302.37,0.0,0.0,0.000,475263.5,475263.5,390,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720955,9477.00
12/09/2015 23:15,2,0.000,ALERT,211.93,302.07,59.975,1449720903,"201051344001135","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,305249.4,305249.4,10473,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720957,9478.00
12/09/2015 23:15,2,0.000,ALERT,212.83,304.48,59.970,1449720903,"201051344000594","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,311163.7,311163.7,5817,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720959,9479.00
12/09/2015 23:15,2,0.000,ALERT,212.38,301.77,59.970,1449720903,"201051344001203","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,311506.5,311506.5,10483,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720961,9480.00
12/09/2015 23:15,2,0.000,ALERT,212.16,302.07,59.970,1449720903,"274151322000054","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,579128.1,579128.1,382,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720963,9481.00
12/09/2015 23:15,2,0.000,ALERT,213.74,303.58,59.975,1449720903,"201051344000867","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,300288.1,300288.1,5814,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720965,9482.00
12/09/2015 23:15,2,0.000,ALERT,212.38,302.07,59.938,1449720903,"201051344001093","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,309577.1,309577.1,10496,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720967,9483.00
12/09/2015 23:15,2,0.000,ALERT,213.29,303.88,59.981,1449720903,"201051344000900","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,313370.3,313370.3,5824,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720969,9484.00
12/09/2015 23:15,2,0.000,ALERT,213.74,303.58,60.023,1449720903,"201051344000648","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,307076.3,307076.3,5811,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720971,9485.00
12/09/2015 23:15,2,0.000,ALERT,213.29,304.78,59.991,1449720903,"201051344000569","219011344069620",0.00,5.50,0,303.28,306.88,0.0,0.0,0.000,314682.6,314682.6,5815,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720972,9486.00
12/09/2015 23:15,2,0.000,ALERT,213.51,304.48,59.991,1449720903,"201051344000983","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,310007.5,310007.5,5816,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720974,9487.00
12/09/2015 23:15,2,0.000,ALERT,213.51,304.18,60.012,1449720903,"201051344001158","219011344069620",0.00,4.50,0,302.07,305.68,0.0,0.0,0.000,305566.1,305566.1,5814,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720976,9488.00
12/09/2015 23:15,2,0.000,ALERT,213.74,304.48,59.986,1449720903,"201051344000576","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,307539.3,307539.3,5818,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449720978,9489.00
12/09/2015 23:15,2,0.000,ALERT,212.38,300.87,59.981,1449720903,"274151322000087","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,554617.8,554617.8,390,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449720980,9490.00
12/09/2015 23:30,2,0.000,ALERT,213.51,303.58,59.959,1449721803,"201051344000645","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,308306.6,308306.6,5820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721805,9491.00
12/09/2015 23:30,2,0.000,ALERT,212.16,300.87,59.959,1449721803,"274151322000085","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,581836.8,581836.8,384,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721807,9492.00
12/09/2015 23:30,2,0.000,ALERT,213.51,303.28,59.970,1449721803,"201051344000633","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,301148.8,301148.8,5821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449721809,9493.00
