ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/09/2015 23:30,2,0.000,ALERT,213.29,303.58,59.970,1449721803,"201051344000469","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,302050.0,302050.0,5826,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721811,9494.00
12/09/2015 23:30,2,0.000,ALERT,211.93,302.07,59.970,1449721803,"201051344000646","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,307007.4,307007.4,10476,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721812,9495.00
12/09/2015 23:30,2,0.000,ALERT,211.70,301.77,59.954,1449721803,"274151322000052","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,589419.8,589419.8,385,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721814,9496.00
12/09/2015 23:30,2,0.000,ALERT,212.61,302.68,59.970,1449721803,"201051344000585","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,311621.2,311621.2,10484,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721816,9497.00
12/09/2015 23:30,2,0.000,ALERT,212.16,302.98,59.991,1449721803,"201051344001230","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,310119.9,310119.9,10505,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721818,9498.00
12/09/2015 23:30,2,0.000,ALERT,212.83,303.58,59.959,1449721803,"201051344000582","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,304908.7,304908.7,10478,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449721820,9499.00
12/09/2015 23:30,2,0.000,ALERT,211.93,302.37,59.928,1449721803,"201051344000955","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,313722.5,313722.5,10475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721821,9500.00
12/09/2015 23:30,2,0.000,ALERT,211.93,300.27,59.938,1449721803,"274151322000094","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,475339.2,475339.2,393,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721823,9501.00
12/09/2015 23:30,2,0.000,ALERT,212.83,303.88,59.965,1449721803,"201051344000579","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,315648.3,315648.3,5819,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721825,9502.00
12/09/2015 23:30,2,0.000,ALERT,212.16,302.68,59.949,1449721803,"201051344000890","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,312330.6,312330.6,10485,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721827,9503.00
12/09/2015 23:30,2,0.000,ALERT,212.61,302.37,59.959,1449721803,"201051344000438","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,314036.1,314036.1,10480,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449721829,9504.00
12/09/2015 23:30,2,0.000,ALERT,212.61,301.77,59.959,1449721803,"201051344000417","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,308170.4,308170.4,10483,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449721830,9505.00
12/09/2015 23:30,2,0.000,ALERT,212.16,301.47,59.944,1449721803,"274151322000083","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,583895.7,583895.7,385,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721832,9506.00
12/09/2015 23:30,2,0.000,ALERT,212.61,301.17,59.949,1449721803,"274151322000076","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,620192.0,620192.0,384,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721834,9507.00
12/09/2015 23:30,2,0.000,ALERT,213.06,304.18,59.917,1449721803,"201051344000868","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,299830.7,299830.7,5817,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449721836,9508.00
12/09/2015 23:30,2,0.000,ALERT,212.16,302.07,59.949,1449721803,"274151322000095","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,613106.3,613106.3,386,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721838,9509.00
12/09/2015 23:30,2,0.000,ALERT,212.61,302.98,59.949,1449721803,"201051344000988","219011344069620",0.00,5.50,0,299.67,305.68,0.0,0.0,0.000,300206.1,300206.1,5817,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449721839,9510.00
12/09/2015 23:30,2,0.000,ALERT,212.16,301.47,59.959,1449721803,"201051344001025","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,312119.0,312119.0,10481,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721841,9511.00
12/09/2015 23:30,2,0.000,ALERT,212.83,303.28,59.949,1449721803,"201051344000458","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,309988.5,309988.5,5818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721843,9512.00
12/09/2015 23:30,2,0.000,ALERT,213.29,302.98,59.954,1449721803,"201051344000853","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,306907.8,306907.8,5820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449721845,9513.00
12/09/2015 23:30,2,0.000,ALERT,212.61,302.37,59.922,1449721803,"201051344000685","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,313740.1,313740.1,10488,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449721847,9514.00
12/09/2015 23:30,2,0.000,ALERT,212.38,301.77,59.949,1449721803,"201051344000917","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,311442.3,311442.3,10497,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721849,9515.00
12/09/2015 23:30,2,0.000,ALERT,212.61,302.68,59.996,1449721803,"201051344001145","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,314527.7,314527.7,10502,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721851,9516.00
12/09/2015 23:30,2,0.000,ALERT,212.38,301.77,59.954,1449721803,"201051344000651","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,308579.9,308579.9,10484,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721852,9517.00
12/09/2015 23:30,2,0.000,ALERT,211.48,300.57,59.965,1449721803,"274151322000088","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,567047.8,567047.8,386,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721854,9518.00
12/09/2015 23:30,2,0.000,ALERT,212.61,299.97,59.949,1449721803,"274151322000068","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,475263.5,475263.5,392,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721856,9519.00
12/09/2015 23:30,2,0.000,ALERT,211.93,302.37,59.959,1449721803,"201051344001135","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,305249.4,305249.4,10475,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721858,9520.00
12/09/2015 23:30,2,0.000,ALERT,212.38,303.88,59.949,1449721803,"201051344000594","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,311163.7,311163.7,5819,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721859,9521.00
12/09/2015 23:30,2,0.000,ALERT,212.38,302.07,59.970,1449721803,"201051344001203","219011344069620",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,311506.5,311506.5,10485,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721861,9522.00
12/09/2015 23:30,2,0.000,ALERT,211.70,300.57,59.954,1449721803,"274151322000054","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,579128.1,579128.1,384,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721863,9523.00
12/09/2015 23:30,2,0.000,ALERT,213.06,302.68,59.959,1449721803,"201051344000867","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,300288.1,300288.1,5816,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721865,9524.00
12/09/2015 23:30,2,0.000,ALERT,212.38,302.37,59.959,1449721803,"201051344001093","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,309577.1,309577.1,10498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721867,9525.00
12/09/2015 23:30,2,0.000,ALERT,212.61,303.28,59.954,1449721803,"201051344000900","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,313370.3,313370.3,5826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721868,9526.00
12/09/2015 23:30,2,0.000,ALERT,213.06,302.68,59.959,1449721803,"201051344000648","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,307076.3,307076.3,5813,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449721870,9527.00
12/09/2015 23:30,2,0.000,ALERT,213.06,304.18,59.970,1449721803,"201051344000569","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,314682.6,314682.6,5817,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721872,9528.00
12/09/2015 23:30,2,0.000,ALERT,212.83,303.88,59.959,1449721803,"201051344000983","219011344069620",0.00,5.50,0,302.68,306.28,0.0,0.0,0.000,310007.5,310007.5,5818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449721874,9529.00
12/09/2015 23:30,2,0.000,ALERT,212.83,302.98,59.959,1449721803,"201051344001158","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,305566.1,305566.1,5816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721875,9530.00
12/09/2015 23:30,2,0.000,ALERT,213.29,304.18,59.986,1449721803,"201051344000576","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,307539.3,307539.3,5820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721877,9531.00
12/09/2015 23:30,2,0.000,ALERT,211.93,299.67,59.944,1449721803,"274151322000087","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,554617.8,554617.8,392,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449721879,9532.00
12/09/2015 23:45,2,0.000,ALERT,213.96,304.78,60.002,1449722703,"201051344000645","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,308306.6,308306.6,5822,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722705,9533.00
12/09/2015 23:45,2,0.000,ALERT,213.06,302.68,59.991,1449722703,"274151322000085","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,581836.8,581836.8,386,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722707,9534.00
12/09/2015 23:45,2,0.000,ALERT,214.19,304.48,60.028,1449722703,"201051344000633","219011344069620",0.00,5.00,0,299.37,306.28,0.0,0.0,0.000,301148.8,301148.8,5823,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722709,9535.00
12/09/2015 23:45,2,0.000,ALERT,213.74,305.08,60.007,1449722703,"201051344000469","219011344069620",0.00,4.50,0,300.57,306.28,0.0,0.0,0.000,302050.0,302050.0,5828,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722711,9536.00
12/09/2015 23:45,2,0.000,ALERT,212.61,303.28,59.965,1449722703,"201051344000646","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,307007.4,307007.4,10478,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722712,9537.00
12/09/2015 23:45,2,0.000,ALERT,212.38,302.37,59.981,1449722703,"274151322000052","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,589419.8,589419.8,387,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722714,9538.00
12/09/2015 23:45,2,0.000,ALERT,213.06,303.58,60.028,1449722703,"201051344000585","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,311621.2,311621.2,10486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449722716,9539.00
12/09/2015 23:45,2,0.000,ALERT,213.06,303.88,59.970,1449722703,"201051344001230","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,310119.9,310119.9,10507,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449722718,9540.00
12/09/2015 23:45,2,0.000,ALERT,213.51,304.18,59.991,1449722703,"201051344000582","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,304908.7,304908.7,10480,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722719,9541.00
12/09/2015 23:45,2,0.000,ALERT,212.83,303.28,60.018,1449722703,"201051344000955","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,313722.5,313722.5,10477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449722721,9542.00
12/09/2015 23:45,2,0.000,ALERT,212.83,302.37,60.002,1449722703,"274151322000094","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,475339.2,475339.2,395,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722723,9543.00
12/09/2015 23:45,2,0.000,ALERT,213.51,305.38,60.007,1449722703,"201051344000579","219011344069620",0.00,5.50,0,302.07,307.48,0.0,0.0,0.000,315648.3,315648.3,5821,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722725,9544.00
12/09/2015 23:45,2,0.000,ALERT,212.83,303.88,60.007,1449722703,"201051344000890","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,312330.6,312330.6,10487,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722727,9545.00
12/09/2015 23:45,2,0.000,ALERT,213.06,303.28,59.965,1449722703,"201051344000438","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,314036.1,314036.1,10482,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449722728,9546.00
12/09/2015 23:45,2,0.000,ALERT,213.29,302.98,60.012,1449722703,"201051344000417","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,308170.4,308170.4,10485,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722730,9547.00
12/09/2015 23:45,2,0.000,ALERT,213.29,303.28,60.007,1449722703,"274151322000083","219011344069620",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,583895.7,583895.7,387,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722732,9548.00
12/09/2015 23:45,2,0.000,ALERT,213.51,303.58,60.007,1449722703,"274151322000076","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,620192.0,620192.0,386,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722734,9549.00
12/09/2015 23:45,2,0.000,ALERT,213.51,305.68,60.012,1449722703,"201051344000868","219011344069620",0.00,5.00,0,302.07,307.48,0.0,0.0,0.000,299830.7,299830.7,5819,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449722736,9550.00
12/09/2015 23:45,2,0.000,ALERT,213.06,304.78,60.012,1449722703,"274151322000095","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,613106.3,613106.3,388,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722738,9551.00
12/09/2015 23:45,2,0.000,ALERT,213.29,304.48,60.002,1449722703,"201051344000988","219011344069620",0.00,5.50,0,299.07,306.28,0.0,0.0,0.000,300206.1,300206.1,5819,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722739,9552.00
12/09/2015 23:45,2,0.000,ALERT,212.83,302.68,60.012,1449722703,"201051344001025","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,312119.0,312119.0,10483,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722741,9553.00
12/09/2015 23:45,2,0.000,ALERT,213.51,305.08,60.039,1449722703,"201051344000458","219011344069620",0.00,6.70,0,301.47,307.48,0.0,0.0,0.000,309988.5,309988.5,5820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722743,9554.00
12/09/2015 23:45,2,0.000,ALERT,213.96,304.48,60.012,1449722703,"201051344000853","219011344069620",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,306907.8,306907.8,5822,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722745,9555.00
12/09/2015 23:45,2,0.000,ALERT,213.29,303.28,60.023,1449722703,"201051344000685","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,313740.1,313740.1,10490,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722747,9556.00
12/09/2015 23:45,2,0.000,ALERT,213.06,302.68,60.007,1449722703,"201051344000917","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,311442.3,311442.3,10499,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722749,9557.00
12/09/2015 23:45,2,0.000,ALERT,213.29,303.58,60.018,1449722703,"201051344001145","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,314527.7,314527.7,10504,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449722751,9558.00
12/09/2015 23:45,2,0.000,ALERT,213.06,302.98,60.018,1449722703,"201051344000651","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,308579.9,308579.9,10486,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722752,9559.00
12/09/2015 23:45,2,0.000,ALERT,212.38,302.98,60.012,1449722703,"274151322000088","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,567047.8,567047.8,388,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722754,9560.00
12/09/2015 23:45,2,0.000,ALERT,213.51,302.07,60.023,1449722703,"274151322000068","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,475263.5,475263.5,394,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449722756,9561.00
12/09/2015 23:45,2,0.000,ALERT,212.83,303.58,59.996,1449722703,"201051344001135","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,305249.4,305249.4,10477,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722758,9562.00
12/09/2015 23:45,2,0.000,ALERT,213.29,305.38,60.012,1449722703,"201051344000594","219011344069620",0.00,5.00,0,301.17,306.88,0.0,0.0,0.000,311163.7,311163.7,5821,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722760,9563.00
12/09/2015 23:45,2,0.000,ALERT,213.06,302.98,60.028,1449722703,"201051344001203","219011344069620",0.00,5.00,0,300.27,306.28,0.0,0.0,0.000,311506.5,311506.5,10487,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722761,9564.00
12/09/2015 23:45,2,0.000,ALERT,212.61,303.58,59.986,1449722703,"274151322000054","219011344069620",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,579128.1,579128.1,386,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722763,9565.00
12/09/2015 23:45,2,0.000,ALERT,213.96,304.48,60.007,1449722703,"201051344000867","219011344069620",0.00,5.50,0,300.57,306.88,0.0,0.0,0.000,300288.1,300288.1,5818,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449722765,9566.00
12/09/2015 23:45,2,0.000,ALERT,213.06,303.28,60.023,1449722703,"201051344001093","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,309577.1,309577.1,10500,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449722767,9567.00
12/09/2015 23:45,2,0.000,ALERT,213.51,305.08,60.039,1449722703,"201051344000900","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,313370.3,313370.3,5828,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449722768,9568.00
12/09/2015 23:45,2,0.000,ALERT,213.74,304.18,60.012,1449722703,"201051344000648","219011344069620",0.00,4.50,0,300.57,306.58,0.0,0.0,0.000,307076.3,307076.3,5815,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722770,9569.00
12/09/2015 23:45,2,0.000,ALERT,213.74,305.68,60.034,1449722703,"201051344000569","219011344069620",0.00,5.50,0,302.07,307.48,0.0,0.0,0.000,314682.6,314682.6,5819,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722772,9570.00
12/09/2015 23:45,2,0.000,ALERT,213.51,305.38,60.012,1449722703,"201051344000983","219011344069620",0.00,5.50,0,301.47,307.18,0.0,0.0,0.000,310007.5,310007.5,5820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722774,9571.00
12/09/2015 23:45,2,0.000,ALERT,213.51,304.78,59.981,1449722703,"201051344001158","219011344069620",0.00,4.50,0,300.87,306.28,0.0,0.0,0.000,305566.1,305566.1,5818,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722776,9572.00
12/09/2015 23:45,2,0.000,ALERT,214.19,305.38,60.034,1449722703,"201051344000576","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,307539.3,307539.3,5822,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722777,9573.00
12/09/2015 23:45,2,0.000,ALERT,211.93,300.87,60.007,1449722703,"274151322000087","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,554617.8,554617.8,394,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449722779,9574.00
